DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/01/2019 14:00:00,33.61,33.3,1,0.0
 09/01/2019 14:15:00,33.56,33.3,1,0.0
 09/01/2019 14:30:00,33.54,33.3,1,0.0
 09/01/2019 14:45:00,33.51,33.3,1,0.0
 09/01/2019 15:00:00,33.49,33.3,1,0.0
 09/01/2019 15:15:00,33.47,33.3,1,0.0
 09/01/2019 15:30:00,33.44,33.3,1,0.0
 09/01/2019 15:45:00,33.34,33.3,1,0.0
 09/01/2019 16:00:00,33.22,33.3,1,0.0
 09/01/2019 16:15:00,33.12,33.3,1,0.0
 09/01/2019 16:30:00,33.09,33.3,1,0.0
 09/01/2019 16:45:00,33.06,33.3,1,0.0
 09/01/2019 17:00:00,33.08,33.3,1,0.0
 09/01/2019 17:15:00,33.21,33.3,1,0.0
 09/01/2019 17:30:00,33.16,33.3,1,0.0
 09/01/2019 17:45:00,33.19,33.3,1,0.0
 09/01/2019 18:00:00,33.19,33.3,1,0.0
 09/01/2019 18:15:00,33.23,33.3,1,0.0
 09/01/2019 18:30:00,33.25,33.3,1,0.0
 09/01/2019 18:45:00,33.22,33.3,1,0.0
 09/01/2019 19:00:00,33.25,33.3,1,0.0
 09/01/2019 19:15:00,33.33,33.3,1,0.0
 09/01/2019 19:30:00,33.53,33.3,1,0.0
 09/01/2019 19:45:00,33.55,33.3,1,0.0
 09/01/2019 20:00:00,33.67,33.3,1,0.0
 09/01/2019 20:15:00,33.66,33.3,1,0.0
 09/01/2019 20:30:00,33.44,33.3,1,0.0
 09/01/2019 20:45:00,33.48,33.3,1,0.0
 09/01/2019 21:00:00,33.48,33.3,1,0.0
 09/01/2019 21:15:00,33.48,33.3,1,0.0
 09/01/2019 21:30:00,33.5,33.3,1,0.0
 09/01/2019 21:45:00,33.44,33.3,1,0.0
 09/01/2019 22:00:00,33.61,33.3,1,0.0
 09/01/2019 22:15:00,33.62,33.3,1,0.0
 09/01/2019 22:30:00,33.54,33.3,1,0.0
 09/01/2019 22:45:00,33.4,33.3,1,0.0
 09/01/2019 23:00:00,33.43,33.3,1,0.0
 09/01/2019 23:15:00,33.47,33.3,1,0.0
 09/01/2019 23:30:00,33.55,33.3,1,0.0
 09/01/2019 23:45:00,33.56,33.3,1,0.0
 10/01/2019 00:00:00,33.6,33.3,1,0.0
 10/01/2019 00:15:00,33.37,33.3,1,0.0
 10/01/2019 00:30:00,33.36,33.3,1,0.0
 10/01/2019 00:45:00,33.32,33.3,1,0.0
 10/01/2019 01:00:00,33.3,33.3,1,0.0
 10/01/2019 01:15:00,33.33,33.3,1,0.0
 10/01/2019 01:30:00,33.38,33.3,1,0.0
 10/01/2019 01:45:00,33.45,33.3,1,0.0
 10/01/2019 02:00:00,33.49,33.3,1,0.0
 10/01/2019 02:15:00,33.43,33.3,1,0.0
 10/01/2019 02:30:00,33.45,33.3,1,0.0
 10/01/2019 02:45:00,33.45,33.3,1,0.0
 10/01/2019 03:00:00,33.51,33.3,1,0.0
 10/01/2019 03:15:00,33.53,33.3,1,0.0
 10/01/2019 03:30:00,33.56,33.3,1,0.0
 10/01/2019 03:45:00,33.58,33.3,1,0.0
 10/01/2019 04:00:00,33.65,33.3,1,0.0
 10/01/2019 04:15:00,32.92,33.3,1,0.0
 10/01/2019 04:30:00,32.93,33.3,1,0.0
 10/01/2019 04:45:00,33.13,33.3,1,0.0
 10/01/2019 05:00:00,33.25,33.3,1,0.0
 10/01/2019 05:15:00,33.17,33.3,1,0.0
 10/01/2019 05:30:00,33.12,33.3,1,0.0
 10/01/2019 05:45:00,33.1,33.3,1,0.0
 10/01/2019 06:00:00,33.04,33.3,1,0.0
 10/01/2019 06:15:00,33.14,33.3,1,0.0
 10/01/2019 06:30:00,33.17,33.3,1,0.0
 10/01/2019 06:45:00,33.51,33.3,1,0.0
 10/01/2019 07:00:00,33.63,33.3,1,0.0
 10/01/2019 07:15:00,33.63,33.3,1,0.0
 10/01/2019 07:30:00,33.59,33.3,1,0.0
 10/01/2019 07:45:00,33.49,33.3,1,0.0
 10/01/2019 08:00:00,33.4,33.3,1,0.0
 10/01/2019 08:15:00,33.47,33.3,1,0.0
 10/01/2019 08:30:00,33.52,33.3,1,0.0
 10/01/2019 08:45:00,33.5,33.3,1,0.0
 10/01/2019 09:00:00,33.52,33.3,1,0.0
 10/01/2019 09:15:00,33.53,33.3,1,0.0
 10/01/2019 09:30:00,33.5,33.3,1,0.0
 10/01/2019 09:45:00,33.56,33.3,1,0.0
 10/01/2019 10:00:00,33.6,33.3,1,0.0
 10/01/2019 10:15:00,33.63,33.3,1,0.0
 10/01/2019 10:30:00,33.67,33.3,1,0.0
 10/01/2019 10:45:00,33.74,33.3,1,0.0
 10/01/2019 11:00:00,33.76,33.3,1,0.0
 10/01/2019 11:15:00,33.64,33.3,1,0.0
 10/01/2019 11:30:00,33.51,33.3,1,0.0
 10/01/2019 11:45:00,33.54,33.3,1,0.0
 10/01/2019 12:00:00,33.6,33.3,1,0.0
 10/01/2019 12:15:00,33.53,33.3,1,0.0
 10/01/2019 12:30:00,33.52,33.3,1,0.0
 10/01/2019 12:45:00,33.52,33.3,1,0.0
 10/01/2019 13:00:00,33.52,33.3,1,0.0
 10/01/2019 13:15:00,33.52,33.3,1,0.0
 10/01/2019 13:30:00,33.52,33.3,1,0.0
 10/01/2019 13:45:00,33.52,33.3,1,0.0
 10/01/2019 14:00:00,33.52,33.3,1,0.0
 10/01/2019 14:15:00,33.38,33.3,1,0.0
 10/01/2019 14:30:00,33.28,33.3,1,0.0
 10/01/2019 14:45:00,33.28,33.3,1,0.0
 10/01/2019 15:00:00,33.23,33.3,1,0.0
 10/01/2019 15:15:00,33.27,33.3,1,0.0
 10/01/2019 15:30:00,33.3,33.3,1,0.0
 10/01/2019 15:45:00,33.22,33.3,1,0.0
 10/01/2019 16:00:00,33.13,33.3,1,0.0
 10/01/2019 16:15:00,33.11,33.3,1,0.0
 10/01/2019 16:30:00,33.05,33.3,1,0.0
 10/01/2019 16:45:00,33.12,33.3,1,0.0
 10/01/2019 17:00:00,33.02,33.3,1,0.0
 10/01/2019 17:15:00,32.97,33.3,1,0.0
 10/01/2019 17:30:00,32.9,33.3,1,0.0
 10/01/2019 17:45:00,32.9,33.3,1,0.0
 10/01/2019 18:00:00,32.95,33.3,1,0.0
 10/01/2019 18:15:00,32.91,33.3,1,0.0
 10/01/2019 18:30:00,32.93,33.3,1,0.0
 10/01/2019 18:45:00,32.96,33.3,1,0.0
 10/01/2019 19:00:00,33.04,33.3,1,0.0
 10/01/2019 19:15:00,32.97,33.3,1,0.0
 10/01/2019 19:30:00,33.05,33.3,1,0.0
 10/01/2019 19:45:00,33.12,33.3,1,0.0
 10/01/2019 20:00:00,33.23,33.3,1,0.0
 10/01/2019 20:15:00,33.3,33.3,1,0.0
 10/01/2019 20:30:00,33.35,33.3,1,0.0
 10/01/2019 20:45:00,33.36,33.3,1,0.0
 10/01/2019 21:00:00,33.33,33.3,1,0.0
 10/01/2019 21:15:00,33.3,33.3,1,0.0
 10/01/2019 21:30:00,33.42,33.3,1,0.0
 10/01/2019 21:45:00,33.55,33.3,1,0.0
 10/01/2019 22:00:00,33.62,33.3,1,0.0
 10/01/2019 22:15:00,33.46,33.3,1,0.0
 10/01/2019 22:30:00,33.51,33.3,1,0.0
 10/01/2019 22:45:00,33.48,33.3,1,0.0
 10/01/2019 23:00:00,33.61,33.3,1,0.0
 10/01/2019 23:15:00,33.69,33.3,1,0.0
 10/01/2019 23:30:00,33.1,33.3,1,0.0
 10/01/2019 23:45:00,32.99,33.3,1,0.0
 11/01/2019 00:00:00,33.0,33.3,1,0.0
 11/01/2019 00:15:00,32.95,33.3,1,0.0
 11/01/2019 00:30:00,32.92,33.3,1,0.0
 11/01/2019 00:45:00,32.9,33.3,1,0.0
 11/01/2019 01:00:00,32.92,33.3,1,0.0
 11/01/2019 01:15:00,32.98,33.3,1,0.0
 11/01/2019 01:30:00,33.03,33.3,1,0.0
 11/01/2019 01:45:00,33.08,33.3,1,0.0
 11/01/2019 02:00:00,33.1,33.3,1,0.0
 11/01/2019 02:15:00,33.08,33.3,1,0.0
 11/01/2019 02:30:00,33.15,33.3,1,0.0
 11/01/2019 02:45:00,33.18,33.3,1,0.0
 11/01/2019 03:00:00,33.23,33.3,1,0.0
 11/01/2019 03:15:00,33.22,33.3,1,0.0
 11/01/2019 03:30:00,33.28,33.3,1,0.0
 11/01/2019 03:45:00,33.32,33.3,1,0.0
 11/01/2019 04:00:00,33.37,33.3,1,0.0
 11/01/2019 04:15:00,33.43,33.3,1,0.0
 11/01/2019 04:30:00,33.43,33.3,1,0.0
 11/01/2019 04:45:00,33.38,33.3,1,0.0
 11/01/2019 05:00:00,33.37,33.3,1,0.0
 11/01/2019 05:15:00,33.3,33.3,1,0.0
 11/01/2019 05:30:00,33.22,33.3,1,0.0
 11/01/2019 05:45:00,33.19,33.3,1,0.0
 11/01/2019 06:00:00,33.09,33.3,1,0.0
 11/01/2019 06:15:00,32.89,33.3,1,0.0
 11/01/2019 06:30:00,32.85,33.3,1,0.0
 11/01/2019 06:45:00,33.3,33.3,1,0.0
 11/01/2019 07:00:00,33.45,33.3,1,0.0
 11/01/2019 07:15:00,33.24,33.3,1,0.0
 11/01/2019 07:30:00,33.09,33.3,1,0.0
 11/01/2019 07:45:00,33.06,33.3,1,0.0
 11/01/2019 08:00:00,32.96,33.3,1,0.0
 11/01/2019 08:15:00,32.98,33.3,1,0.0
 11/01/2019 08:30:00,32.91,33.3,1,0.0
 11/01/2019 08:45:00,32.97,33.3,1,0.0
 11/01/2019 09:00:00,32.99,33.3,1,0.0
 11/01/2019 09:15:00,33.02,33.3,1,0.0
 11/01/2019 09:30:00,33.03,33.3,1,0.0
 11/01/2019 09:45:00,33.05,33.3,1,0.0
 11/01/2019 10:00:00,33.08,33.3,1,0.0
 11/01/2019 10:15:00,33.14,33.3,1,0.0
 11/01/2019 10:30:00,33.17,33.3,1,0.0
 11/01/2019 10:45:00,33.18,33.3,1,0.0
 11/01/2019 11:00:00,33.18,33.3,1,0.0
 11/01/2019 11:15:00,33.18,33.3,1,0.0
 11/01/2019 11:30:00,33.21,33.3,1,0.0
 11/01/2019 11:45:00,33.23,33.3,1,0.0
 11/01/2019 12:00:00,33.28,33.3,1,0.0
 11/01/2019 12:15:00,33.3,33.3,1,0.0
 11/01/2019 12:30:00,33.3,33.3,1,0.0
 11/01/2019 12:45:00,33.32,33.3,1,0.0
 11/01/2019 13:00:00,33.35,33.3,1,0.0
 11/01/2019 13:15:00,33.39,33.3,1,0.0
 11/01/2019 13:30:00,33.46,33.3,1,0.0
 11/01/2019 13:45:00,33.46,33.3,1,0.0
 11/01/2019 14:00:00,33.42,33.3,1,0.0
 11/01/2019 14:15:00,33.33,33.3,1,0.0
 11/01/2019 14:30:00,33.31,33.3,1,0.0
 11/01/2019 14:45:00,33.36,33.3,1,0.0
 11/01/2019 15:00:00,33.35,33.3,1,0.0
 11/01/2019 15:15:00,33.31,33.3,1,0.0
 11/01/2019 15:30:00,33.26,33.3,1,0.0
 11/01/2019 15:45:00,33.21,33.3,1,0.0
 11/01/2019 16:00:00,33.09,33.3,1,0.0
 11/01/2019 16:15:00,33.06,33.3,1,0.0
 11/01/2019 16:30:00,32.97,33.3,1,0.0
 11/01/2019 16:45:00,33.09,33.3,1,0.0
 11/01/2019 17:00:00,33.2,33.3,1,0.0
 11/01/2019 17:15:00,33.29,33.3,1,0.0
 11/01/2019 17:30:00,33.31,33.3,1,0.0
 11/01/2019 17:45:00,33.38,33.3,1,0.0
 11/01/2019 18:00:00,33.37,33.3,1,0.0
 11/01/2019 18:15:00,33.41,33.3,1,0.0
 11/01/2019 18:30:00,33.44,33.3,1,0.0
 11/01/2019 18:45:00,33.5,33.3,1,0.0
 11/01/2019 19:00:00,33.54,33.3,1,0.0
 11/01/2019 19:15:00,33.55,33.3,1,0.0
 11/01/2019 19:30:00,33.54,33.3,1,0.0
 11/01/2019 19:45:00,33.55,33.3,1,0.0
 11/01/2019 20:00:00,33.62,33.3,1,0.0
 11/01/2019 20:15:00,33.71,33.3,1,0.0
 11/01/2019 20:30:00,33.72,33.3,1,0.0
 11/01/2019 20:45:00,33.65,33.3,1,0.0
 11/01/2019 21:00:00,33.48,33.3,1,0.0
 11/01/2019 21:15:00,33.46,33.3,1,0.0
 11/01/2019 21:30:00,33.42,33.3,1,0.0
 11/01/2019 21:45:00,33.38,33.3,1,0.0
 11/01/2019 22:00:00,33.47,33.3,1,0.0
 11/01/2019 22:15:00,33.52,33.3,1,0.0
 11/01/2019 22:30:00,33.61,33.3,1,0.0
 11/01/2019 22:45:00,33.67,33.3,1,0.0
 11/01/2019 23:00:00,33.53,33.3,1,0.0
 11/01/2019 23:15:00,33.51,33.3,1,0.0
 11/01/2019 23:30:00,33.49,33.3,1,0.0
 11/01/2019 23:45:00,33.47,33.3,1,0.0
 12/01/2019 00:00:00,33.49,33.3,1,0.0
 12/01/2019 00:15:00,33.28,33.3,1,0.0
 12/01/2019 00:30:00,33.47,33.3,1,0.0
 12/01/2019 00:45:00,33.34,33.3,1,0.0
 12/01/2019 01:00:00,33.33,33.3,1,0.0
 12/01/2019 01:15:00,33.38,33.3,1,0.0
 12/01/2019 01:30:00,33.42,33.3,1,0.0
 12/01/2019 01:45:00,33.5,33.3,1,0.0
 12/01/2019 02:00:00,33.55,33.3,1,0.0
 12/01/2019 02:15:00,33.57,33.3,1,0.0
 12/01/2019 02:30:00,33.62,33.3,1,0.0
 12/01/2019 02:45:00,33.65,33.3,1,0.0
 12/01/2019 03:00:00,33.68,33.3,1,0.0
 12/01/2019 03:15:00,33.7,33.3,1,0.0
 12/01/2019 03:30:00,33.13,33.3,1,0.0
 12/01/2019 03:45:00,33.07,33.3,1,0.0
 12/01/2019 04:00:00,33.12,33.3,1,0.0
 12/01/2019 04:15:00,33.2,33.3,1,0.0
 12/01/2019 04:30:00,33.26,33.3,1,0.0
 12/01/2019 04:45:00,33.22,33.3,1,0.0
 12/01/2019 05:00:00,33.25,33.3,1,0.0
 12/01/2019 05:15:00,33.24,33.3,1,0.0
 12/01/2019 05:30:00,33.22,33.3,1,0.0
 12/01/2019 05:45:00,33.17,33.3,1,0.0
 12/01/2019 06:00:00,33.17,33.3,1,0.0
 12/01/2019 06:15:00,32.99,33.3,1,0.0
 12/01/2019 06:30:00,32.93,33.3,1,0.0
 12/01/2019 06:45:00,33.08,33.3,1,0.0
 12/01/2019 07:00:00,33.14,33.3,1,0.0
 12/01/2019 07:15:00,33.06,33.3,1,0.0
 12/01/2019 07:30:00,32.92,33.3,1,0.0
 12/01/2019 07:45:00,32.94,33.3,1,0.0
 12/01/2019 08:00:00,32.87,33.3,1,0.0
 12/01/2019 08:15:00,33.11,33.3,1,0.0
 12/01/2019 08:30:00,33.43,33.3,1,0.0
 12/01/2019 08:45:00,33.31,33.3,1,0.0
 12/01/2019 09:00:00,33.34,33.3,1,0.0
 12/01/2019 09:15:00,33.32,33.3,1,0.0
 12/01/2019 09:30:00,33.32,33.3,1,0.0
 12/01/2019 09:45:00,33.23,33.3,1,0.0
 12/01/2019 10:00:00,33.18,33.3,1,0.0
 12/01/2019 10:15:00,33.24,33.3,1,0.0
 12/01/2019 10:30:00,33.27,33.3,1,0.0
 12/01/2019 10:45:00,33.39,33.3,1,0.0
 12/01/2019 11:00:00,33.45,33.3,1,0.0
 12/01/2019 11:15:00,33.49,33.3,1,0.0
 12/01/2019 11:30:00,33.53,33.3,1,0.0
 12/01/2019 11:45:00,33.51,33.3,1,0.0
 12/01/2019 12:00:00,33.54,33.3,1,0.0
 12/01/2019 12:15:00,33.58,33.3,1,0.0
 12/01/2019 12:30:00,33.67,33.3,1,0.0
 12/01/2019 12:45:00,33.61,33.3,1,0.0
 12/01/2019 13:00:00,33.62,33.3,1,0.0
 12/01/2019 13:15:00,33.63,33.3,1,0.0
 12/01/2019 13:30:00,33.58,33.3,1,0.0
 12/01/2019 13:45:00,33.61,33.3,1,0.0
 12/01/2019 14:00:00,33.64,33.3,1,0.0
 12/01/2019 14:15:00,33.68,33.3,1,0.0
 12/01/2019 14:30:00,33.64,33.3,1,0.0
 12/01/2019 14:45:00,33.36,33.3,1,0.0
 12/01/2019 15:00:00,33.33,33.3,1,0.0
 12/01/2019 15:15:00,33.27,33.3,1,0.0
 12/01/2019 15:30:00,33.25,33.3,1,0.0
 12/01/2019 15:45:00,33.2,33.3,1,0.0
 12/01/2019 16:00:00,33.13,33.3,1,0.0
 12/01/2019 16:15:00,33.06,33.3,1,0.0
 12/01/2019 16:30:00,33.04,33.3,1,0.0
 12/01/2019 16:45:00,33.08,33.3,1,0.0
 12/01/2019 17:00:00,33.2,33.3,1,0.0
 12/01/2019 17:15:00,33.07,33.3,1,0.0
 12/01/2019 17:30:00,33.08,33.3,1,0.0
 12/01/2019 17:45:00,33.22,33.3,1,0.0
 12/01/2019 18:00:00,33.25,33.3,1,0.0
 12/01/2019 18:15:00,33.28,33.3,1,0.0
 12/01/2019 18:30:00,33.34,33.3,1,0.0
 12/01/2019 18:45:00,33.29,33.3,1,0.0
 12/01/2019 19:00:00,33.37,33.3,1,0.0
 12/01/2019 19:15:00,33.52,33.3,1,0.0
 12/01/2019 19:30:00,33.54,33.3,1,0.0
 12/01/2019 19:45:00,33.58,33.3,1,0.0
 12/01/2019 20:00:00,33.63,33.3,1,0.0
 12/01/2019 20:15:00,33.62,33.3,1,0.0
 12/01/2019 20:30:00,33.51,33.3,1,0.0
 12/01/2019 20:45:00,33.56,33.3,1,0.0
 12/01/2019 21:00:00,33.61,33.3,1,0.0
 12/01/2019 21:15:00,33.72,33.3,1,0.0
 12/01/2019 21:30:00,33.44,33.3,1,0.0
 12/01/2019 21:45:00,33.39,33.3,1,0.0
 12/01/2019 22:00:00,33.51,33.3,1,0.0
 12/01/2019 22:15:00,33.56,33.3,1,0.0
 12/01/2019 22:30:00,33.59,33.3,1,0.0
 12/01/2019 22:45:00,33.65,33.3,1,0.0
 12/01/2019 23:00:00,33.52,33.3,1,0.0
 12/01/2019 23:15:00,33.08,33.3,1,0.0
 12/01/2019 23:30:00,32.97,33.3,1,0.0
 12/01/2019 23:45:00,33.61,33.3,1,0.0
 13/01/2019 00:00:00,33.61,33.3,1,0.0
 13/01/2019 00:15:00,33.3,33.3,1,0.0
 13/01/2019 00:30:00,33.35,33.3,1,0.0
 13/01/2019 00:45:00,33.31,33.3,1,0.0
 13/01/2019 01:00:00,33.3,33.3,1,0.0
 13/01/2019 01:15:00,33.34,33.3,1,0.0
 13/01/2019 01:30:00,33.46,33.3,1,0.0
 13/01/2019 01:45:00,33.58,33.3,1,0.0
 13/01/2019 02:00:00,33.67,33.3,1,0.0
 13/01/2019 02:15:00,33.64,33.3,1,0.0
 13/01/2019 02:30:00,33.67,33.3,1,0.0
 13/01/2019 02:45:00,33.7,33.3,1,0.0
 13/01/2019 03:00:00,33.52,33.3,1,0.0
 13/01/2019 03:15:00,33.4,33.3,1,0.0
 13/01/2019 03:30:00,33.42,33.3,1,0.0
 13/01/2019 03:45:00,33.64,33.3,1,0.0
 13/01/2019 04:00:00,33.66,33.3,1,0.0
 13/01/2019 04:15:00,33.71,33.3,1,0.0
 13/01/2019 04:30:00,33.05,33.3,1,0.0
 13/01/2019 04:45:00,33.05,33.3,1,0.0
 13/01/2019 05:00:00,33.03,33.3,1,0.0
 13/01/2019 05:15:00,33.02,33.3,1,0.0
 13/01/2019 05:30:00,33.06,33.3,1,0.0
 13/01/2019 05:45:00,33.04,33.3,1,0.0
 13/01/2019 06:00:00,33.0,33.3,1,0.0
 13/01/2019 06:15:00,32.93,33.3,1,0.0
 13/01/2019 06:30:00,32.91,33.3,1,0.0
 13/01/2019 06:45:00,33.02,33.3,1,0.0
 13/01/2019 07:00:00,33.22,33.3,1,0.0
 13/01/2019 07:15:00,33.2,33.3,1,0.0
 13/01/2019 07:30:00,33.2,33.3,1,0.0
 13/01/2019 07:45:00,33.11,33.3,1,0.0
 13/01/2019 08:00:00,32.99,33.3,1,0.0
 13/01/2019 08:15:00,32.94,33.3,1,0.0
 13/01/2019 08:30:00,33.35,33.3,1,0.0
 13/01/2019 08:45:00,33.58,33.3,1,0.0
 13/01/2019 09:00:00,33.5,33.3,1,0.0
 13/01/2019 09:15:00,33.52,33.3,1,0.0
 13/01/2019 09:30:00,33.54,33.3,1,0.0
 13/01/2019 09:45:00,33.5,33.3,1,0.0
 13/01/2019 10:00:00,33.41,33.3,1,0.0
 13/01/2019 10:15:00,33.33,33.3,1,0.0
 13/01/2019 10:30:00,33.33,33.3,1,0.0
 13/01/2019 10:45:00,33.35,33.3,1,0.0
 13/01/2019 11:00:00,33.37,33.3,1,0.0
 13/01/2019 11:15:00,33.38,33.3,1,0.0
 13/01/2019 11:30:00,33.44,33.3,1,0.0
 13/01/2019 11:45:00,33.43,33.3,1,0.0
 13/01/2019 12:00:00,33.46,33.3,1,0.0
 13/01/2019 12:15:00,33.45,33.3,1,0.0
 13/01/2019 12:30:00,33.43,33.3,1,0.0
 13/01/2019 12:45:00,33.41,33.3,1,0.0
 13/01/2019 13:00:00,33.39,33.3,1,0.0
 13/01/2019 13:15:00,33.37,33.3,1,0.0
 13/01/2019 13:30:00,33.4,33.3,1,0.0
 13/01/2019 13:45:00,33.35,33.3,1,0.0
 13/01/2019 14:00:00,33.3,33.3,1,0.0
 13/01/2019 14:15:00,33.22,33.3,1,0.0
 13/01/2019 14:30:00,33.28,33.3,1,0.0
 13/01/2019 14:45:00,33.3,33.3,1,0.0
 13/01/2019 15:00:00,33.33,33.3,1,0.0
 13/01/2019 15:15:00,33.32,33.3,1,0.0
 13/01/2019 15:30:00,33.33,33.3,1,0.0
 13/01/2019 15:45:00,33.33,33.3,1,0.0
 13/01/2019 16:00:00,33.27,33.3,1,0.0
 13/01/2019 16:15:00,33.22,33.3,1,0.0
 13/01/2019 16:30:00,33.1,33.3,1,0.0
 13/01/2019 16:45:00,33.07,33.3,1,0.0
 13/01/2019 17:00:00,33.11,33.3,1,0.0
 13/01/2019 17:15:00,33.18,33.3,1,0.0
 13/01/2019 17:30:00,33.08,33.3,1,0.0
 13/01/2019 17:45:00,33.1,33.3,1,0.0
 13/01/2019 18:00:00,33.15,33.3,1,0.0
 13/01/2019 18:15:00,33.18,33.3,1,0.0
 13/01/2019 18:30:00,33.22,33.3,1,0.0
 13/01/2019 18:45:00,33.2,33.3,1,0.0
 13/01/2019 19:00:00,33.28,33.3,1,0.0
 13/01/2019 19:15:00,33.34,33.3,1,0.0
 13/01/2019 19:30:00,33.32,33.3,1,0.0
 13/01/2019 19:45:00,33.23,33.3,1,0.0
 13/01/2019 20:00:00,33.19,33.3,1,0.0
 13/01/2019 20:15:00,33.26,33.3,1,0.0
 13/01/2019 20:30:00,33.34,33.3,1,0.0
 13/01/2019 20:45:00,33.38,33.3,1,0.0
 13/01/2019 21:00:00,33.48,33.3,1,0.0
 13/01/2019 21:15:00,33.54,33.3,1,0.0
 13/01/2019 21:30:00,33.62,33.3,1,0.0
 13/01/2019 21:45:00,33.71,33.3,1,0.0
 13/01/2019 22:00:00,33.62,33.3,1,0.0
 13/01/2019 22:15:00,33.48,33.3,1,0.0
 13/01/2019 22:30:00,33.45,33.3,1,0.0
 13/01/2019 22:45:00,33.53,33.3,1,0.0
 13/01/2019 23:00:00,33.65,33.3,1,0.0
 13/01/2019 23:15:00,33.7,33.3,1,0.0
 13/01/2019 23:30:00,33.04,33.3,1,0.0
 13/01/2019 23:45:00,33.01,33.3,1,0.0
 14/01/2019 00:00:00,33.01,33.3,1,0.0
 14/01/2019 00:00:00,33.01,33.3,1,0.0
 14/01/2019 00:15:00,33.07,33.3,1,0.0
 14/01/2019 00:30:00,33.14,33.3,1,0.0
 14/01/2019 00:45:00,33.07,33.3,1,0.0
 14/01/2019 01:00:00,33.03,33.3,1,0.0
 14/01/2019 01:15:00,33.05,33.3,1,0.0
 14/01/2019 01:30:00,33.13,33.3,1,0.0
 14/01/2019 01:45:00,33.13,33.3,1,0.0
 14/01/2019 02:00:00,33.13,33.3,1,0.0
 14/01/2019 02:15:00,33.15,33.3,1,0.0
 14/01/2019 02:30:00,33.19,33.3,1,0.0
 14/01/2019 02:45:00,33.16,33.3,1,0.0
 14/01/2019 03:00:00,33.21,33.3,1,0.0
 14/01/2019 03:15:00,33.23,33.3,1,0.0
 14/01/2019 03:30:00,33.3,33.3,1,0.0
 14/01/2019 03:45:00,33.32,33.3,1,0.0
 14/01/2019 04:00:00,33.38,33.3,1,0.0
 14/01/2019 04:15:00,33.38,33.3,1,0.0
 14/01/2019 04:30:00,33.42,33.3,1,0.0
 14/01/2019 04:45:00,33.39,33.3,1,0.0
 14/01/2019 05:00:00,33.36,33.3,1,0.0
 14/01/2019 05:15:00,33.35,33.3,1,0.0
 14/01/2019 05:30:00,33.33,33.3,1,0.0
 14/01/2019 05:45:00,33.27,33.3,1,0.0
 14/01/2019 06:00:00,33.23,33.3,1,0.0
 14/01/2019 06:15:00,33.01,33.3,1,0.0
 14/01/2019 06:30:00,32.96,33.3,1,0.0
 14/01/2019 06:45:00,33.21,33.3,1,0.0
 14/01/2019 07:00:00,33.46,33.3,1,0.0
 14/01/2019 07:15:00,33.3,33.3,1,0.0
 14/01/2019 07:30:00,33.23,33.3,1,0.0
 14/01/2019 07:45:00,33.14,33.3,1,0.0
 14/01/2019 08:00:00,33.1,33.3,1,0.0
 14/01/2019 08:15:00,33.02,33.3,1,0.0
 14/01/2019 08:30:00,33.01,33.3,1,0.0
 14/01/2019 08:45:00,33.03,33.3,1,0.0
 14/01/2019 09:00:00,33.05,33.3,1,0.0
 14/01/2019 09:15:00,33.04,33.3,1,0.0
 14/01/2019 09:30:00,33.01,33.3,1,0.0
 14/01/2019 09:45:00,33.04,33.3,1,0.0
 14/01/2019 10:00:00,33.05,33.3,1,0.0
 14/01/2019 10:15:00,33.12,33.3,1,0.0
 14/01/2019 10:30:00,33.18,33.3,1,0.0
 14/01/2019 10:45:00,33.19,33.3,1,0.0
 14/01/2019 11:00:00,33.22,33.3,1,0.0
 14/01/2019 11:15:00,33.22,33.3,1,0.0
 14/01/2019 11:30:00,33.18,33.3,1,0.0
 14/01/2019 11:45:00,33.15,33.3,1,0.0
 14/01/2019 12:00:00,33.13,33.3,1,0.0
 14/01/2019 12:15:00,33.13,33.3,1,0.0
 14/01/2019 12:30:00,33.15,33.3,1,0.0
 14/01/2019 12:45:00,33.13,33.3,1,0.0
 14/01/2019 13:00:00,33.13,33.3,1,0.0
 14/01/2019 13:15:00,33.13,33.3,1,0.0
 14/01/2019 13:30:00,33.19,33.3,1,0.0
 14/01/2019 13:45:00,33.18,33.3,1,0.0
 14/01/2019 14:00:00,33.16,33.3,1,0.0
 14/01/2019 14:15:00,33.12,33.3,1,0.0
 14/01/2019 14:30:00,33.12,33.3,1,0.0
 14/01/2019 14:45:00,33.12,33.3,1,0.0
 14/01/2019 15:00:00,33.12,33.3,1,0.0
 14/01/2019 15:15:00,33.08,33.3,1,0.0
 14/01/2019 15:30:00,33.09,33.3,1,0.0
 14/01/2019 15:45:00,33.06,33.3,1,0.0
 14/01/2019 16:00:00,32.95,33.3,1,0.0
 14/01/2019 16:15:00,32.94,33.3,1,0.0
 14/01/2019 16:30:00,32.87,33.3,1,0.0
 14/01/2019 16:45:00,33.1,33.3,1,0.0
 14/01/2019 17:00:00,33.14,33.3,1,0.0
 14/01/2019 17:15:00,33.18,33.3,1,0.0
 14/01/2019 17:30:00,33.16,33.3,1,0.0
 14/01/2019 17:45:00,33.16,33.3,1,0.0
 14/01/2019 18:00:00,33.19,33.3,1,0.0
 14/01/2019 18:15:00,33.17,33.3,1,0.0
 14/01/2019 18:30:00,33.24,33.3,1,0.0
 14/01/2019 18:45:00,33.21,33.3,1,0.0
 14/01/2019 19:00:00,33.28,33.3,1,0.0
 14/01/2019 19:15:00,33.37,33.3,1,0.0
 14/01/2019 19:30:00,33.41,33.3,1,0.0
 14/01/2019 19:45:00,33.4,33.3,1,0.0
 14/01/2019 20:00:00,33.46,33.3,1,0.0
 14/01/2019 20:15:00,33.58,33.3,1,0.0
 14/01/2019 20:30:00,33.72,33.3,1,0.0
 14/01/2019 20:45:00,33.67,33.3,1,0.0
 14/01/2019 21:00:00,33.73,33.3,1,0.0
 14/01/2019 21:15:00,33.56,33.3,1,0.0
 14/01/2019 21:30:00,33.45,33.3,1,0.0
 14/01/2019 21:45:00,33.36,33.3,1,0.0
 14/01/2019 22:00:00,33.46,33.3,1,0.0
 14/01/2019 22:15:00,33.52,33.3,1,0.0
 14/01/2019 22:30:00,33.6,33.3,1,0.0
 14/01/2019 22:45:00,33.62,33.3,1,0.0
 14/01/2019 23:00:00,33.66,33.3,1,0.0
 14/01/2019 23:15:00,33.48,33.3,1,0.0
 14/01/2019 23:30:00,33.56,33.3,1,0.0
 14/01/2019 23:45:00,33.59,33.3,1,0.0
 15/01/2019 00:00:00,33.62,33.3,1,0.0
 15/01/2019 00:15:00,33.44,33.3,1,0.0
 15/01/2019 00:30:00,33.41,33.3,1,0.0
 15/01/2019 00:45:00,33.33,33.3,1,0.0
 15/01/2019 01:00:00,33.34,33.3,1,0.0
 15/01/2019 01:15:00,33.38,33.3,1,0.0
 15/01/2019 01:30:00,33.48,33.3,1,0.0
 15/01/2019 01:45:00,33.5,33.3,1,0.0
 15/01/2019 02:00:00,33.54,33.3,1,0.0
 15/01/2019 02:15:00,33.5,33.3,1,0.0
 15/01/2019 02:30:00,33.55,33.3,1,0.0
 15/01/2019 02:45:00,33.58,33.3,1,0.0
 15/01/2019 03:00:00,33.61,33.3,1,0.0
 15/01/2019 03:15:00,33.64,33.3,1,0.0
 15/01/2019 03:30:00,33.31,33.3,1,0.0
 15/01/2019 03:45:00,32.98,33.3,1,0.0
 15/01/2019 04:00:00,33.02,33.3,1,0.0
 15/01/2019 04:15:00,33.02,33.3,1,0.0
 15/01/2019 04:30:00,33.12,33.3,1,0.0
 15/01/2019 04:45:00,33.07,33.3,1,0.0
 15/01/2019 05:00:00,33.06,33.3,1,0.0
 15/01/2019 05:15:00,33.03,33.3,1,0.0
 15/01/2019 05:30:00,32.95,33.3,1,0.0
 15/01/2019 05:45:00,33.07,33.3,1,0.0
 15/01/2019 06:00:00,33.16,33.3,1,0.0
 15/01/2019 06:15:00,32.95,33.3,1,0.0
 15/01/2019 06:30:00,32.95,33.3,1,0.0
 15/01/2019 06:45:00,33.04,33.3,1,0.0
 15/01/2019 07:00:00,33.37,33.3,1,0.0
 15/01/2019 07:15:00,33.23,33.3,1,0.0
 15/01/2019 07:30:00,33.15,33.3,1,0.0
 15/01/2019 07:45:00,33.2,33.3,1,0.0
 15/01/2019 08:00:00,33.13,33.3,1,0.0
 15/01/2019 08:15:00,33.05,33.3,1,0.0
 15/01/2019 08:30:00,32.96,33.3,1,0.0
 15/01/2019 08:45:00,32.99,33.3,1,0.0
 15/01/2019 09:00:00,32.97,33.3,1,0.0
 15/01/2019 09:15:00,32.97,33.3,1,0.0
 15/01/2019 09:30:00,32.97,33.3,1,0.0
 15/01/2019 09:45:00,33.16,33.3,1,0.0
 15/01/2019 10:00:00,33.3,33.3,1,0.0
 15/01/2019 10:15:00,33.32,33.3,1,0.0
 15/01/2019 10:30:00,33.41,33.3,1,0.0
 15/01/2019 10:45:00,33.28,33.3,1,0.0
 15/01/2019 11:00:00,33.19,33.3,1,0.0
 15/01/2019 11:15:00,33.14,33.3,1,0.0
 15/01/2019 11:30:00,33.19,33.3,1,0.0
 15/01/2019 11:45:00,33.2,33.3,1,0.0
 15/01/2019 12:00:00,33.16,33.3,1,0.0
 15/01/2019 12:15:00,33.14,33.3,1,0.0
 15/01/2019 12:30:00,33.13,33.3,1,0.0
 15/01/2019 12:45:00,33.27,33.3,1,0.0
 15/01/2019 13:00:00,33.29,33.3,1,0.0
 15/01/2019 13:15:00,33.31,33.3,1,0.0
 15/01/2019 13:30:00,33.37,33.3,1,0.0
 15/01/2019 13:45:00,33.33,33.3,1,0.0
 15/01/2019 14:00:00,33.33,33.3,1,0.0
 15/01/2019 14:15:00,33.28,33.3,1,0.0
 15/01/2019 14:30:00,33.27,33.3,1,0.0
 15/01/2019 14:45:00,33.29,33.3,1,0.0
 15/01/2019 15:00:00,33.3,33.3,1,0.0
 15/01/2019 15:15:00,33.26,33.3,1,0.0
 15/01/2019 15:30:00,33.24,33.3,1,0.0
 15/01/2019 15:45:00,33.16,33.3,1,0.0
 15/01/2019 16:00:00,33.07,33.3,1,0.0
 15/01/2019 16:15:00,33.08,33.3,1,0.0
 15/01/2019 16:30:00,32.98,33.3,1,0.0
 15/01/2019 16:45:00,32.99,33.3,1,0.0
 15/01/2019 17:00:00,33.07,33.3,1,0.0
 15/01/2019 17:15:00,33.16,33.3,1,0.0
 15/01/2019 17:30:00,33.2,33.3,1,0.0
 15/01/2019 17:45:00,33.24,33.3,1,0.0
 15/01/2019 18:00:00,33.35,33.3,1,0.0
 15/01/2019 18:15:00,33.29,33.3,1,0.0
 15/01/2019 18:30:00,33.39,33.3,1,0.0
 15/01/2019 18:45:00,33.43,33.3,1,0.0
 15/01/2019 19:00:00,33.47,33.3,1,0.0
 15/01/2019 19:15:00,33.46,33.3,1,0.0
 15/01/2019 19:30:00,33.59,33.3,1,0.0
 15/01/2019 19:45:00,33.63,33.3,1,0.0
 15/01/2019 20:00:00,33.44,33.3,1,0.0
 15/01/2019 20:15:00,33.45,33.3,1,0.0
 15/01/2019 20:30:00,33.49,33.3,1,0.0
 15/01/2019 20:45:00,33.41,33.3,1,0.0
 15/01/2019 21:00:00,33.38,33.3,1,0.0
 15/01/2019 21:15:00,33.54,33.3,1,0.0
 15/01/2019 21:30:00,33.45,33.3,1,0.0
 15/01/2019 21:45:00,33.55,33.3,1,0.0
 15/01/2019 22:00:00,33.6,33.3,1,0.0
 15/01/2019 22:15:00,33.59,33.3,1,0.0
 15/01/2019 22:30:00,33.38,33.3,1,0.0
 15/01/2019 22:45:00,33.26,33.3,1,0.0
 15/01/2019 23:00:00,33.25,33.3,1,0.0
 15/01/2019 23:15:00,33.3,33.3,1,0.0
 15/01/2019 23:30:00,33.31,33.3,1,0.0
 15/01/2019 23:45:00,33.34,33.3,1,0.0
 16/01/2019 00:00:00,33.33,33.3,1,0.0
 16/01/2019 00:15:00,33.13,33.3,1,0.0
 16/01/2019 00:30:00,33.15,33.3,1,0.0
 16/01/2019 00:45:00,32.96,33.3,1,0.0
 16/01/2019 01:00:00,32.94,33.3,1,0.0
 16/01/2019 01:15:00,32.98,33.3,1,0.0
 16/01/2019 01:30:00,33.06,33.3,1,0.0
 16/01/2019 01:45:00,33.14,33.3,1,0.0
 16/01/2019 02:00:00,33.18,33.3,1,0.0
 16/01/2019 02:15:00,33.17,33.3,1,0.0
 16/01/2019 02:30:00,33.21,33.3,1,0.0
 16/01/2019 02:45:00,33.25,33.3,1,0.0
 16/01/2019 03:00:00,33.36,33.3,1,0.0
 16/01/2019 03:15:00,33.36,33.3,1,0.0
 16/01/2019 03:30:00,33.42,33.3,1,0.0
 16/01/2019 03:45:00,33.41,33.3,1,0.0
 16/01/2019 04:00:00,33.48,33.3,1,0.0
 16/01/2019 04:15:00,33.51,33.3,1,0.0
 16/01/2019 04:30:00,33.53,33.3,1,0.0
 16/01/2019 04:45:00,33.5,33.3,1,0.0
 16/01/2019 05:00:00,33.47,33.3,1,0.0
 16/01/2019 05:15:00,33.38,33.3,1,0.0
 16/01/2019 05:30:00,33.44,33.3,1,0.0
 16/01/2019 05:45:00,33.48,33.3,1,0.0
 16/01/2019 06:00:00,33.46,33.3,1,0.0
 16/01/2019 06:15:00,33.4,33.3,1,0.0
 16/01/2019 06:30:00,33.4,33.3,1,0.0
 16/01/2019 06:45:00,33.25,33.3,1,0.0
 16/01/2019 07:00:00,33.03,33.3,1,0.0
 16/01/2019 07:15:00,33.08,33.3,1,0.0
 16/01/2019 07:30:00,33.15,33.3,1,0.0
 16/01/2019 07:45:00,33.21,33.3,1,0.0
 16/01/2019 08:00:00,33.23,33.3,1,0.0
 16/01/2019 08:15:00,33.23,33.3,1,0.0
 16/01/2019 08:30:00,33.18,33.3,1,0.0
 16/01/2019 08:45:00,33.19,33.3,1,0.0
 16/01/2019 09:00:00,33.15,33.3,1,0.0
 16/01/2019 09:15:00,33.12,33.3,1,0.0
 16/01/2019 09:30:00,33.08,33.3,1,0.0
 16/01/2019 09:45:00,33.15,33.3,1,0.0
 16/01/2019 10:00:00,33.21,33.3,1,0.0
 16/01/2019 10:15:00,33.24,33.3,1,0.0
 16/01/2019 10:30:00,33.29,33.3,1,0.0
 16/01/2019 10:45:00,33.34,33.3,1,0.0
 16/01/2019 11:00:00,33.4,33.3,1,0.0
 16/01/2019 11:15:00,33.43,33.3,1,0.0
 16/01/2019 11:30:00,33.44,33.3,1,0.0
 16/01/2019 11:45:00,33.42,33.3,1,0.0
 16/01/2019 12:00:00,33.36,33.3,1,0.0
 16/01/2019 12:15:00,33.24,33.3,1,0.0
 16/01/2019 12:30:00,33.19,33.3,1,0.0
 16/01/2019 12:45:00,33.2,33.3,1,0.0
 16/01/2019 13:00:00,33.24,33.3,1,0.0
 16/01/2019 13:15:00,33.3,33.3,1,0.0
 16/01/2019 13:30:00,33.38,33.3,1,0.0
 16/01/2019 13:45:00,33.37,33.3,1,0.0
 16/01/2019 14:00:00,33.37,33.3,1,0.0
 16/01/2019 14:15:00,33.31,33.3,1,0.0
 16/01/2019 14:30:00,33.31,33.3,1,0.0
 16/01/2019 14:45:00,33.36,33.3,1,0.0
 16/01/2019 15:00:00,33.42,33.3,1,0.0
 16/01/2019 15:15:00,33.45,33.3,1,0.0
 16/01/2019 15:30:00,33.4,33.3,1,0.0
 16/01/2019 15:45:00,33.3,33.3,1,0.0
 16/01/2019 16:00:00,33.25,33.3,1,0.0
 16/01/2019 16:15:00,33.24,33.3,1,0.0
 16/01/2019 16:30:00,33.1,33.3,1,0.0
 16/01/2019 16:45:00,33.01,33.3,1,0.0
 16/01/2019 17:00:00,32.88,33.3,1,0.0
 16/01/2019 17:15:00,32.97,33.3,1,0.0
 16/01/2019 17:30:00,33.18,33.3,1,0.0
 16/01/2019 17:45:00,33.15,33.3,1,0.0
 16/01/2019 18:00:00,33.18,33.3,1,0.0
 16/01/2019 18:15:00,33.11,33.3,1,0.0
 16/01/2019 18:30:00,33.09,33.3,1,0.0
 16/01/2019 18:45:00,33.18,33.3,1,0.0
 16/01/2019 19:00:00,33.31,33.3,1,0.0
 16/01/2019 19:15:00,33.33,33.3,1,0.0
 16/01/2019 19:30:00,33.44,33.3,1,0.0
 16/01/2019 19:45:00,33.42,33.3,1,0.0
 16/01/2019 20:00:00,33.57,33.3,1,0.0
 16/01/2019 20:15:00,33.67,33.3,1,0.0
 16/01/2019 20:30:00,33.7,33.3,1,0.0
 16/01/2019 20:45:00,33.6,33.3,1,0.0
 16/01/2019 21:00:00,33.69,33.3,1,0.0
 16/01/2019 21:15:00,33.62,33.3,1,0.0
 16/01/2019 21:30:00,33.56,33.3,1,0.0
 16/01/2019 21:45:00,33.69,33.3,1,0.0
 16/01/2019 22:00:00,33.65,33.3,1,0.0
 16/01/2019 22:15:00,33.44,33.3,1,0.0
 16/01/2019 22:30:00,33.41,33.3,1,0.0
 16/01/2019 22:45:00,33.45,33.3,1,0.0
 16/01/2019 23:00:00,33.47,33.3,1,0.0
 16/01/2019 23:15:00,33.53,33.3,1,0.0
 16/01/2019 23:30:00,33.49,33.3,1,0.0
 16/01/2019 23:45:00,33.29,33.3,1,0.0
 17/01/2019 00:00:00,33.25,33.3,1,0.0
 17/01/2019 00:15:00,33.09,33.3,1,0.0
 17/01/2019 00:30:00,33.04,33.3,1,0.0
 17/01/2019 00:45:00,33.01,33.3,1,0.0
 17/01/2019 01:00:00,33.01,33.3,1,0.0
 17/01/2019 01:15:00,33.01,33.3,1,0.0
 17/01/2019 01:30:00,33.01,33.3,1,0.0
 17/01/2019 01:45:00,33.01,33.3,1,0.0
 17/01/2019 02:00:00,33.01,33.3,1,0.0
 17/01/2019 02:15:00,33.01,33.3,1,0.0
 17/01/2019 02:30:00,33.01,33.3,1,0.0
 17/01/2019 02:45:00,33.1,33.3,1,0.0
 17/01/2019 03:00:00,33.18,33.3,1,0.0
 17/01/2019 03:15:00,33.18,33.3,1,0.0
 17/01/2019 03:30:00,33.18,33.3,1,0.0
 17/01/2019 03:45:00,33.18,33.3,1,0.0
 17/01/2019 04:00:00,33.18,33.3,1,0.0
 17/01/2019 04:15:00,33.18,33.3,1,0.0
 17/01/2019 04:30:00,33.18,33.3,1,0.0
 17/01/2019 04:45:00,33.18,33.3,1,0.0
 17/01/2019 05:00:00,33.21,33.3,1,0.0
 17/01/2019 05:15:00,33.35,33.3,1,0.0
 17/01/2019 05:30:00,33.35,33.3,1,0.0
 17/01/2019 05:45:00,33.31,33.3,1,0.0
 17/01/2019 06:00:00,33.22,33.3,1,0.0
 17/01/2019 06:15:00,33.18,33.3,1,0.0
 17/01/2019 06:30:00,33.18,33.3,1,0.0
 17/01/2019 06:45:00,33.18,33.3,1,0.0
 17/01/2019 07:00:00,33.18,33.3,1,0.0
 17/01/2019 07:15:00,33.18,33.3,1,0.0
 17/01/2019 07:30:00,33.18,33.3,1,0.0
 17/01/2019 07:45:00,33.18,33.3,1,0.0
 17/01/2019 08:00:00,33.18,33.3,1,0.0
 17/01/2019 08:15:00,33.18,33.3,1,0.0
 17/01/2019 08:30:00,33.18,33.3,1,0.0
 17/01/2019 08:45:00,33.18,33.3,1,0.0
 17/01/2019 09:00:00,33.18,33.3,1,0.0
 17/01/2019 09:15:00,33.17,33.3,1,0.0
 17/01/2019 09:30:00,33.26,33.3,1,0.0
 17/01/2019 09:45:00,33.42,33.3,1,0.0
 17/01/2019 10:00:00,33.48,33.3,1,0.0
 17/01/2019 10:15:00,33.56,33.3,1,0.0
 17/01/2019 10:30:00,33.51,33.3,1,0.0
 17/01/2019 10:45:00,33.55,33.3,1,0.0
 17/01/2019 11:00:00,33.58,33.3,1,0.0
 17/01/2019 11:15:00,33.54,33.3,1,0.0
 17/01/2019 11:30:00,33.49,33.3,1,0.0
 17/01/2019 11:45:00,33.5,33.3,1,0.0
 17/01/2019 12:00:00,33.5,33.3,1,0.0
 17/01/2019 12:15:00,33.48,33.3,1,0.0
 17/01/2019 12:30:00,33.53,33.3,1,0.0
 17/01/2019 12:45:00,33.59,33.3,1,0.0
 17/01/2019 13:00:00,33.61,33.3,1,0.0
 17/01/2019 13:15:00,33.58,33.3,1,0.0
 17/01/2019 13:30:00,33.63,33.3,1,0.0
 17/01/2019 13:45:00,33.64,33.3,1,0.0
 17/01/2019 14:00:00,33.63,33.3,1,0.0
 17/01/2019 14:15:00,33.56,33.3,1,0.0
 17/01/2019 14:30:00,33.5,33.3,1,0.0
 17/01/2019 14:45:00,33.56,33.3,1,0.0
 17/01/2019 15:00:00,33.51,33.3,1,0.0
 17/01/2019 15:15:00,33.53,33.3,1,-0.27
 17/01/2019 15:30:00,33.62,33.3,1,-19.09
 17/01/2019 15:45:00,33.34,33.3,1,-20.23
 17/01/2019 16:00:00,33.25,33.3,1,-21.1
 17/01/2019 16:15:00,33.29,33.3,1,-22.1
 17/01/2019 16:30:00,33.27,33.3,1,-23.08
 17/01/2019 16:45:00,33.25,33.3,1,-23.9
 17/01/2019 17:00:00,33.12,33.3,1,-24.77
 17/01/2019 17:15:00,32.98,33.3,1,-25.08
 17/01/2019 17:30:00,33.12,33.3,1,-25.96
 17/01/2019 17:45:00,33.32,33.3,1,-26.01
 17/01/2019 18:00:00,33.3,33.3,1,-25.92
 17/01/2019 18:15:00,33.3,33.3,1,-26.03
 17/01/2019 18:30:00,33.33,33.3,1,-25.77
 17/01/2019 18:45:00,33.3,33.3,1,-25.61
 17/01/2019 19:00:00,33.31,33.3,1,-25.19
 17/01/2019 19:15:00,33.27,33.3,1,-24.61
 17/01/2019 19:30:00,33.38,33.3,1,-24.0
 17/01/2019 19:45:00,33.43,33.3,1,-23.59
 17/01/2019 20:00:00,33.5,33.3,1,-23.25
 17/01/2019 20:15:00,33.61,33.3,1,-22.72
 17/01/2019 20:30:00,33.51,33.3,1,-22.2
 17/01/2019 20:45:00,33.54,33.3,1,-21.6
 17/01/2019 21:00:00,33.58,33.3,1,-21.07
 17/01/2019 21:15:00,33.66,33.3,1,-20.47
 17/01/2019 21:30:00,33.46,33.3,1,-19.36
 17/01/2019 21:45:00,33.62,33.3,1,-18.89
 17/01/2019 22:00:00,33.61,33.3,1,-18.16
 17/01/2019 22:15:00,33.62,33.3,1,-17.32
 17/01/2019 22:30:00,33.72,33.3,1,-16.71
 17/01/2019 22:45:00,33.69,33.3,1,-15.93
 17/01/2019 23:00:00,33.72,33.3,1,-15.33
 17/01/2019 23:15:00,33.47,33.3,1,-14.72
 17/01/2019 23:30:00,33.56,33.3,1,-14.42
 17/01/2019 23:45:00,33.6,33.3,1,-14.33
 18/01/2019 00:00:00,33.57,33.3,1,-14.39
 18/01/2019 00:15:00,33.3,33.3,1,-16.41
 18/01/2019 00:30:00,33.18,33.3,1,-16.74
 18/01/2019 00:45:00,33.13,33.3,1,-16.98
 18/01/2019 01:00:00,33.13,33.3,1,-17.01
 18/01/2019 01:15:00,33.13,33.3,1,-16.83
 18/01/2019 01:30:00,33.16,33.3,1,-16.8
 18/01/2019 01:45:00,33.29,33.3,1,-16.41
 18/01/2019 02:00:00,33.34,33.3,1,-16.33
 18/01/2019 02:15:00,33.35,33.3,1,-16.54
 18/01/2019 02:30:00,33.35,33.3,1,-16.54
 18/01/2019 02:45:00,33.35,33.3,1,-16.54
 18/01/2019 03:00:00,33.4,33.3,1,-16.39
 18/01/2019 03:15:00,33.42,33.3,1,-16.26
 18/01/2019 03:30:00,33.45,33.3,1,-16.01
 18/01/2019 03:45:00,33.51,33.3,1,-15.8
 18/01/2019 04:00:00,33.54,33.3,1,-15.66
 18/01/2019 04:15:00,33.54,33.3,1,-15.61
 18/01/2019 04:30:00,33.53,33.3,1,-15.5
 18/01/2019 04:45:00,33.52,33.3,1,-15.29
 18/01/2019 05:00:00,33.54,33.3,1,-15.12
 18/01/2019 05:15:00,33.61,33.3,1,-14.8
 18/01/2019 05:30:00,33.61,33.3,1,-14.8
 18/01/2019 05:45:00,33.61,33.3,1,-14.8
 18/01/2019 06:00:00,33.59,33.3,1,-15.41
 18/01/2019 06:15:00,33.3,33.3,1,-16.55
 18/01/2019 06:30:00,33.23,33.3,1,-17.57
 18/01/2019 06:45:00,33.11,33.3,1,-18.34
 18/01/2019 07:00:00,32.99,33.3,1,-19.28
 18/01/2019 07:15:00,32.89,33.3,1,-19.42
 18/01/2019 07:30:00,32.89,33.3,1,-19.42
 18/01/2019 07:45:00,32.89,33.3,1,-19.42
 18/01/2019 08:00:00,32.89,33.3,1,-19.42
 18/01/2019 08:15:00,32.89,33.3,1,-19.42
 18/01/2019 08:30:00,32.89,33.3,1,-19.42
 18/01/2019 08:45:00,32.89,33.3,1,-19.42
 18/01/2019 09:00:00,32.89,33.3,1,-19.42
 18/01/2019 09:15:00,32.89,33.3,1,-19.42
 18/01/2019 09:30:00,32.89,33.3,1,-19.42
 18/01/2019 09:45:00,32.89,33.3,1,-19.42
 18/01/2019 10:00:00,32.91,33.3,1,-19.42
 18/01/2019 10:15:00,33.01,33.3,1,-21.3
 18/01/2019 10:30:00,33.01,33.3,1,-21.37
 18/01/2019 10:45:00,33.01,33.3,1,-21.37
 18/01/2019 11:00:00,33.13,33.3,1,-19.54
 18/01/2019 11:15:00,33.16,33.3,1,-18.99
 18/01/2019 11:30:00,33.2,33.3,1,-18.43
 18/01/2019 11:45:00,33.18,33.3,1,-17.05
 18/01/2019 12:00:00,33.18,33.3,1,-17.46
 18/01/2019 12:15:00,33.16,33.3,1,-18.43
 18/01/2019 12:30:00,33.16,33.3,1,-18.89
 18/01/2019 12:45:00,33.16,33.3,1,-18.89
 18/01/2019 13:00:00,33.16,33.3,1,-18.89
 18/01/2019 13:15:00,33.11,33.3,1,-19.78
 18/01/2019 13:30:00,33.11,33.3,1,-20.03
 18/01/2019 13:45:00,33.11,33.3,1,-20.03
 18/01/2019 14:00:00,33.11,33.3,1,-20.03
 18/01/2019 14:15:00,33.11,33.3,1,-20.03
 18/01/2019 14:30:00,33.11,33.3,1,-20.03
 18/01/2019 14:45:00,33.11,33.3,1,-20.03
 18/01/2019 15:00:00,33.11,33.3,1,-20.03
 18/01/2019 15:15:00,33.11,33.3,1,-20.03
 18/01/2019 15:30:00,33.11,33.3,1,-20.03
 18/01/2019 15:45:00,33.11,33.3,1,-20.03
 18/01/2019 16:00:00,33.11,33.3,1,-20.03
 18/01/2019 16:15:00,33.11,33.3,1,-20.03
 18/01/2019 16:30:00,33.11,33.3,1,-20.03
 18/01/2019 16:45:00,33.11,33.3,1,-20.03
 18/01/2019 17:00:00,33.11,33.3,1,-20.03
 18/01/2019 17:15:00,33.11,33.3,1,-20.03
 18/01/2019 17:30:00,33.11,33.3,1,-20.03
 18/01/2019 17:45:00,33.11,33.3,1,-20.03
 18/01/2019 18:00:00,33.11,33.3,1,-20.03
 18/01/2019 18:15:00,33.11,33.3,1,-20.03
 18/01/2019 18:30:00,33.11,33.3,1,-20.03
 18/01/2019 18:45:00,33.11,33.3,1,-20.03
 18/01/2019 19:00:00,33.11,33.3,1,-20.03
 18/01/2019 19:15:00,33.11,33.3,1,-20.03
 18/01/2019 19:30:00,33.11,33.3,1,-20.03
 18/01/2019 19:45:00,33.11,33.3,1,-20.03
 18/01/2019 20:00:00,33.11,33.3,1,-20.03
 18/01/2019 20:15:00,33.11,33.3,1,-20.03
 18/01/2019 20:30:00,33.11,33.3,1,-20.03
 18/01/2019 20:45:00,33.11,33.3,1,-20.03
 18/01/2019 21:00:00,33.11,33.3,1,-20.03
 18/01/2019 21:15:00,33.11,33.3,1,-20.03
 18/01/2019 21:30:00,33.11,33.3,1,-20.03
 18/01/2019 21:45:00,33.11,33.3,1,-20.03
 18/01/2019 22:00:00,33.11,33.3,1,-20.03
 18/01/2019 22:15:00,33.11,33.3,1,-20.03
 18/01/2019 22:30:00,33.11,33.3,1,-20.03
 18/01/2019 22:45:00,33.11,33.3,1,-20.03
 18/01/2019 23:00:00,33.11,33.3,1,-20.03
 18/01/2019 23:15:00,33.11,33.3,1,-20.03
 18/01/2019 23:30:00,33.11,33.3,1,-20.03
 18/01/2019 23:45:00,33.11,33.3,1,-20.03
 19/01/2019 00:00:00,33.11,33.3,1,-20.03
 19/01/2019 00:15:00,33.11,33.3,1,-20.03
 19/01/2019 00:30:00,33.11,33.3,1,-20.03
 19/01/2019 00:45:00,33.11,33.3,1,-20.03
 19/01/2019 01:00:00,33.11,33.3,1,-20.03
 19/01/2019 01:15:00,33.11,33.3,1,-20.03
 19/01/2019 01:30:00,33.11,33.3,1,-20.03
 19/01/2019 01:45:00,33.11,33.3,1,-20.03
 19/01/2019 02:00:00,33.11,33.3,1,-20.03
 19/01/2019 02:15:00,33.11,33.3,1,-20.03
 19/01/2019 02:30:00,33.11,33.3,1,-20.03
 19/01/2019 02:45:00,33.11,33.3,1,-20.03
 19/01/2019 03:00:00,33.11,33.3,1,-20.03
 19/01/2019 03:15:00,33.11,33.3,1,-20.03
 19/01/2019 03:30:00,33.11,33.3,1,-20.03
 19/01/2019 03:45:00,33.11,33.3,1,-20.03
 19/01/2019 04:00:00,33.11,33.3,1,-20.03
 19/01/2019 04:15:00,33.11,33.3,1,-20.03
 19/01/2019 04:30:00,33.11,33.3,1,-20.03
 19/01/2019 04:45:00,33.11,33.3,1,-20.03
 19/01/2019 05:00:00,33.11,33.3,1,-20.03
 19/01/2019 05:15:00,33.11,33.3,1,-20.03
 19/01/2019 05:30:00,33.11,33.3,1,-20.03
 19/01/2019 05:45:00,33.11,33.3,1,-20.03
 19/01/2019 06:00:00,33.11,33.3,1,-20.03
 19/01/2019 06:15:00,33.11,33.3,1,-20.03
 19/01/2019 06:30:00,33.11,33.3,1,-20.03
 19/01/2019 06:45:00,33.11,33.3,1,-20.03
 19/01/2019 07:00:00,33.11,33.3,1,-20.03
 19/01/2019 07:15:00,33.11,33.3,1,-20.03
 19/01/2019 07:30:00,33.11,33.3,1,-20.03
 19/01/2019 07:45:00,33.11,33.3,1,-20.03
 19/01/2019 08:00:00,33.11,33.3,1,-20.03
 19/01/2019 08:15:00,33.11,33.3,1,-20.03
 19/01/2019 08:30:00,33.11,33.3,1,-20.03
 19/01/2019 08:45:00,33.11,33.3,1,-20.03
 19/01/2019 09:00:00,33.11,33.3,1,-20.03
 19/01/2019 09:15:00,33.11,33.3,1,-20.03
 19/01/2019 09:30:00,33.11,33.3,1,-20.03
 19/01/2019 09:45:00,33.11,33.3,1,-20.03
 19/01/2019 10:00:00,33.11,33.3,1,-20.03
 19/01/2019 10:15:00,33.11,33.3,1,-20.03
 19/01/2019 10:30:00,33.11,33.3,1,-20.03
 19/01/2019 10:45:00,33.11,33.3,1,-20.03
 19/01/2019 11:00:00,33.11,33.3,1,-20.03
 19/01/2019 11:15:00,33.11,33.3,1,-20.03
 19/01/2019 11:30:00,33.11,33.3,1,-20.03
 19/01/2019 11:45:00,33.11,33.3,1,-20.03
 19/01/2019 12:00:00,33.11,33.3,1,-20.03
 19/01/2019 12:15:00,33.11,33.3,1,-20.03
 19/01/2019 12:30:00,33.11,33.3,1,-20.03
 19/01/2019 12:45:00,33.11,33.3,1,-20.03
 19/01/2019 13:00:00,33.11,33.3,1,-20.03
 19/01/2019 13:15:00,33.11,33.3,1,-20.03
 19/01/2019 13:30:00,33.11,33.3,1,-20.03
 19/01/2019 13:45:00,33.11,33.3,1,-20.03
 19/01/2019 14:00:00,33.11,33.3,1,-20.03
 19/01/2019 14:15:00,33.11,33.3,1,-20.03
 19/01/2019 14:30:00,33.11,33.3,1,-20.03
 19/01/2019 14:45:00,33.11,33.3,1,-20.03
 19/01/2019 15:00:00,33.11,33.3,1,-20.03
 19/01/2019 15:15:00,33.11,33.3,1,-20.03
 19/01/2019 15:30:00,33.11,33.3,1,-20.03
 19/01/2019 15:45:00,33.11,33.3,1,-20.03
 19/01/2019 16:00:00,33.11,33.3,1,-20.03
 19/01/2019 16:15:00,33.11,33.3,1,-20.03
 19/01/2019 16:30:00,33.11,33.3,1,-20.03
 19/01/2019 16:45:00,33.11,33.3,1,-20.03
 19/01/2019 17:00:00,33.11,33.3,1,-20.03
 19/01/2019 17:15:00,33.11,33.3,1,-20.03
 19/01/2019 17:30:00,33.11,33.3,1,-20.03
 19/01/2019 17:45:00,33.11,33.3,1,-20.03
 19/01/2019 18:00:00,33.11,33.3,1,-20.03
 19/01/2019 18:15:00,33.11,33.3,1,-20.03
 19/01/2019 18:30:00,33.11,33.3,1,-20.03
 19/01/2019 18:45:00,33.11,33.3,1,-20.03
 19/01/2019 19:00:00,33.11,33.3,1,-20.03
 19/01/2019 19:15:00,33.11,33.3,1,-20.03
 19/01/2019 19:30:00,33.11,33.3,1,-20.03
 19/01/2019 19:45:00,33.11,33.3,1,-20.03
 19/01/2019 20:00:00,33.11,33.3,1,-20.03
 19/01/2019 20:15:00,33.11,33.3,1,-20.03
 19/01/2019 20:30:00,33.11,33.3,1,-20.03
 19/01/2019 20:45:00,33.11,33.3,1,-20.03
 19/01/2019 21:00:00,33.11,33.3,1,-20.03
 19/01/2019 21:15:00,33.11,33.3,1,-20.03
 19/01/2019 21:30:00,33.11,33.3,1,-20.03
 19/01/2019 21:45:00,33.11,33.3,1,-20.03
 19/01/2019 22:00:00,33.11,33.3,1,-20.03
 19/01/2019 22:15:00,33.11,33.3,1,-20.03
 19/01/2019 22:30:00,33.11,33.3,1,-20.03
 19/01/2019 22:45:00,33.11,33.3,1,-20.03
 19/01/2019 23:00:00,33.11,33.3,1,-20.03
 19/01/2019 23:15:00,33.11,33.3,1,-20.03
 19/01/2019 23:30:00,33.11,33.3,1,-20.03
 19/01/2019 23:45:00,33.11,33.3,1,-20.03
 20/01/2019 00:00:00,33.11,33.3,1,-20.03
 20/01/2019 00:15:00,33.11,33.3,1,-20.03
 20/01/2019 00:30:00,33.11,33.3,1,-20.03
 20/01/2019 00:45:00,33.11,33.3,1,-20.03
 20/01/2019 01:00:00,33.11,33.3,1,-20.03
 20/01/2019 01:15:00,33.11,33.3,1,-20.03
 20/01/2019 01:30:00,33.11,33.3,1,-20.03
 20/01/2019 01:45:00,33.11,33.3,1,-20.03
 20/01/2019 02:00:00,33.11,33.3,1,-20.03
 20/01/2019 02:15:00,33.11,33.3,1,-20.03
 20/01/2019 02:30:00,33.11,33.3,1,-20.03
 20/01/2019 02:45:00,33.11,33.3,1,-20.03
 20/01/2019 03:00:00,33.11,33.3,1,-20.03
 20/01/2019 03:15:00,33.11,33.3,1,-20.03
 20/01/2019 03:30:00,33.11,33.3,1,-20.03
 20/01/2019 03:45:00,33.11,33.3,1,-20.03
 20/01/2019 04:00:00,33.11,33.3,1,-20.03
 20/01/2019 04:15:00,33.11,33.3,1,-20.03
 20/01/2019 04:30:00,33.11,33.3,1,-20.03
 20/01/2019 04:45:00,33.11,33.3,1,-20.03
 20/01/2019 05:00:00,33.11,33.3,1,-20.03
 20/01/2019 05:15:00,33.11,33.3,1,-20.03
 20/01/2019 05:30:00,33.11,33.3,1,-20.03
 20/01/2019 05:45:00,33.11,33.3,1,-20.03
 20/01/2019 06:00:00,33.11,33.3,1,-20.03
 20/01/2019 06:15:00,33.11,33.3,1,-20.03
 20/01/2019 06:30:00,33.11,33.3,1,-20.03
 20/01/2019 06:45:00,33.11,33.3,1,-20.03
 20/01/2019 07:00:00,33.11,33.3,1,-20.03
 20/01/2019 07:15:00,33.11,33.3,1,-20.03
 20/01/2019 07:30:00,33.11,33.3,1,-20.03
 20/01/2019 07:45:00,33.11,33.3,1,-20.03
 20/01/2019 08:00:00,33.11,33.3,1,-20.03
 20/01/2019 08:15:00,33.11,33.3,1,-20.03
 20/01/2019 08:30:00,33.11,33.3,1,-20.03
 20/01/2019 08:45:00,33.11,33.3,1,-20.03
 20/01/2019 09:00:00,33.11,33.3,1,-20.03
 20/01/2019 09:15:00,33.11,33.3,1,-20.03
 20/01/2019 09:30:00,33.11,33.3,1,-20.03
 20/01/2019 09:45:00,33.11,33.3,1,-20.03
 20/01/2019 10:00:00,33.11,33.3,1,-20.03
 20/01/2019 10:15:00,33.11,33.3,1,-20.03
 20/01/2019 10:30:00,33.11,33.3,1,-20.03
 20/01/2019 10:45:00,33.11,33.3,1,-20.03
 20/01/2019 11:00:00,33.11,33.3,1,-20.03
 20/01/2019 11:15:00,33.11,33.3,1,-20.03
 20/01/2019 11:30:00,33.11,33.3,1,-20.03
 20/01/2019 11:45:00,33.11,33.3,1,-20.03
 20/01/2019 12:00:00,33.11,33.3,1,-20.03
 20/01/2019 12:15:00,33.11,33.3,1,-20.03
 20/01/2019 12:30:00,33.11,33.3,1,-20.03
 20/01/2019 12:45:00,33.11,33.3,1,-20.03
 20/01/2019 13:00:00,33.11,33.3,1,-20.03
 20/01/2019 13:15:00,33.11,33.3,1,-20.03
 20/01/2019 13:30:00,33.11,33.3,1,-20.03
 20/01/2019 13:45:00,33.11,33.3,1,-20.03
 20/01/2019 14:00:00,33.11,33.3,1,-20.03
 20/01/2019 14:15:00,33.11,33.3,1,-20.03
 20/01/2019 14:30:00,33.11,33.3,1,-20.03
 20/01/2019 14:45:00,33.11,33.3,1,-20.03
 20/01/2019 15:00:00,33.11,33.3,1,-20.03
 20/01/2019 15:15:00,33.11,33.3,1,-20.03
 20/01/2019 15:30:00,33.11,33.3,1,-20.03
 20/01/2019 15:45:00,33.11,33.3,1,-20.03
 20/01/2019 16:00:00,33.11,33.3,1,-20.03
 20/01/2019 16:15:00,33.11,33.3,1,-20.03
 20/01/2019 16:30:00,33.11,33.3,1,-20.03
 20/01/2019 16:45:00,33.11,33.3,1,-20.03
 20/01/2019 17:00:00,33.11,33.3,1,-20.03
 20/01/2019 17:15:00,33.11,33.3,1,-20.03
 20/01/2019 17:30:00,33.11,33.3,1,-20.03
 20/01/2019 17:45:00,33.11,33.3,1,-20.03
 20/01/2019 18:00:00,33.11,33.3,1,-20.03
 20/01/2019 18:15:00,33.11,33.3,1,-20.03
 20/01/2019 18:30:00,33.11,33.3,1,-20.03
 20/01/2019 18:45:00,33.11,33.3,1,-20.03
 20/01/2019 19:00:00,33.11,33.3,1,-20.03
 20/01/2019 19:15:00,33.11,33.3,1,-20.03
 20/01/2019 19:30:00,33.11,33.3,1,-20.03
 20/01/2019 19:45:00,33.11,33.3,1,-20.03
 20/01/2019 20:00:00,33.11,33.3,1,-20.03
 20/01/2019 20:15:00,33.11,33.3,1,-20.03
 20/01/2019 20:30:00,33.11,33.3,1,-20.03
 20/01/2019 20:45:00,33.11,33.3,1,-20.03
 20/01/2019 21:00:00,33.11,33.3,1,-20.03
 20/01/2019 21:15:00,33.11,33.3,1,-20.03
 20/01/2019 21:30:00,33.11,33.3,1,-20.03
 20/01/2019 21:45:00,33.11,33.3,1,-20.03
 20/01/2019 22:00:00,33.11,33.3,1,-20.03
 20/01/2019 22:15:00,33.11,33.3,1,-20.03
 20/01/2019 22:30:00,33.11,33.3,1,-20.03
 20/01/2019 22:45:00,33.11,33.3,1,-20.03
 20/01/2019 23:00:00,33.11,33.3,1,-20.03
 20/01/2019 23:15:00,33.11,33.3,1,-20.03
 20/01/2019 23:30:00,33.11,33.3,1,-20.03
 20/01/2019 23:45:00,33.11,33.3,1,-20.03
 21/01/2019 00:00:00,33.11,33.3,1,-20.03
 21/01/2019 00:00:00,33.11,33.3,1,-20.03
 21/01/2019 00:15:00,33.11,33.3,1,-20.03
 21/01/2019 00:30:00,33.11,33.3,1,-20.03
 21/01/2019 00:45:00,33.11,33.3,1,-20.03
 21/01/2019 01:00:00,33.11,33.3,1,-20.03
 21/01/2019 01:15:00,33.11,33.3,1,-20.03
 21/01/2019 01:30:00,33.11,33.3,1,-20.03
 21/01/2019 01:45:00,33.11,33.3,1,-20.03
 21/01/2019 02:00:00,33.11,33.3,1,-20.03
 21/01/2019 02:15:00,33.11,33.3,1,-20.03
 21/01/2019 02:30:00,33.11,33.3,1,-20.03
 21/01/2019 02:45:00,33.11,33.3,1,-20.03
 21/01/2019 03:00:00,33.11,33.3,1,-20.03
 21/01/2019 03:15:00,33.11,33.3,1,-20.03
 21/01/2019 03:30:00,33.11,33.3,1,-20.03
 21/01/2019 03:45:00,33.11,33.3,1,-20.03
 21/01/2019 04:00:00,33.11,33.3,1,-20.03
 21/01/2019 04:15:00,33.11,33.3,1,-20.03
 21/01/2019 04:30:00,33.11,33.3,1,-20.03
 21/01/2019 04:45:00,33.11,33.3,1,-20.03
 21/01/2019 05:00:00,33.11,33.3,1,-20.03
 21/01/2019 05:15:00,33.11,33.3,1,-20.03
 21/01/2019 05:30:00,33.11,33.3,1,-20.03
 21/01/2019 05:45:00,33.11,33.3,1,-20.03
 21/01/2019 06:00:00,33.11,33.3,1,-20.03
 21/01/2019 06:15:00,33.11,33.3,1,-20.03
 21/01/2019 06:30:00,33.11,33.3,1,-20.03
 21/01/2019 06:45:00,33.11,33.3,1,-20.03
 21/01/2019 07:00:00,33.11,33.3,1,-20.03
 21/01/2019 07:15:00,33.11,33.3,1,-20.03
 21/01/2019 07:30:00,33.11,33.3,1,-20.03
 21/01/2019 07:45:00,33.11,33.3,1,-20.03
 21/01/2019 08:00:00,33.11,33.3,1,-20.03
 21/01/2019 08:15:00,33.11,33.3,1,-20.03
 21/01/2019 08:30:00,33.11,33.3,1,-20.03
 21/01/2019 08:45:00,33.11,33.3,1,-20.03
 21/01/2019 09:00:00,33.1,33.3,1,-20.49
 21/01/2019 09:15:00,33.01,33.3,1,-21.46
 21/01/2019 09:30:00,33.02,33.3,1,-21.83
 21/01/2019 09:45:00,33.06,33.3,1,-20.84
 21/01/2019 10:00:00,33.18,33.3,1,-20.52
 21/01/2019 10:15:00,33.18,33.3,1,-20.55
 21/01/2019 10:30:00,33.17,33.3,1,-20.07
 21/01/2019 10:45:00,33.18,33.3,1,-18.79
 21/01/2019 11:00:00,33.22,33.3,1,-16.62
 21/01/2019 11:15:00,33.17,33.3,1,-16.22
 21/01/2019 11:30:00,33.25,33.3,1,-14.77
 21/01/2019 11:45:00,33.31,33.3,1,-13.23
 21/01/2019 12:00:00,33.32,33.3,1,-13.87
 21/01/2019 12:15:00,33.29,33.3,1,-15.85
 21/01/2019 12:30:00,33.29,33.3,1,-18.1
 21/01/2019 12:45:00,33.27,33.3,1,-18.72
 21/01/2019 13:00:00,33.28,33.3,1,-17.85
 21/01/2019 13:15:00,33.29,33.3,1,-17.15
 21/01/2019 13:30:00,33.28,33.3,1,-17.48
 21/01/2019 13:45:00,33.24,33.3,1,-18.13
 21/01/2019 14:00:00,33.17,33.3,1,-17.88
 21/01/2019 14:15:00,33.08,33.3,1,-17.83
 21/01/2019 14:30:00,33.07,33.3,1,-18.95
 21/01/2019 14:45:00,33.05,33.3,1,-19.41
 21/01/2019 15:00:00,32.93,33.3,1,-19.77
 21/01/2019 15:15:00,33.12,33.3,1,-20.46
 21/01/2019 15:30:00,33.06,33.3,1,-20.92
 21/01/2019 15:45:00,33.0,33.3,1,-21.62
 21/01/2019 16:00:00,33.0,33.3,1,-21.97
 21/01/2019 16:15:00,32.94,33.3,1,-22.6
 21/01/2019 16:30:00,32.96,33.3,1,-23.33
 21/01/2019 16:45:00,32.94,33.3,1,-24.53
 21/01/2019 17:00:00,33.12,33.3,1,-25.74
 21/01/2019 17:15:00,33.19,33.3,1,-26.1
 21/01/2019 17:30:00,33.16,33.3,1,-26.25
 21/01/2019 17:45:00,33.18,33.3,1,-26.15
 21/01/2019 18:00:00,33.25,33.3,1,-25.89
 21/01/2019 18:15:00,33.29,33.3,1,-25.9
 21/01/2019 18:30:00,33.33,33.3,1,-25.81
 21/01/2019 18:45:00,33.2,33.3,1,-25.25
 21/01/2019 19:00:00,33.21,33.3,1,-24.68
 21/01/2019 19:15:00,33.31,33.3,1,-24.11
 21/01/2019 19:30:00,33.34,33.3,1,-23.71
 21/01/2019 19:45:00,33.34,33.3,1,-23.17
 21/01/2019 20:00:00,33.47,33.3,1,-22.59
 21/01/2019 20:15:00,33.66,33.3,1,-22.1
 21/01/2019 20:30:00,33.65,33.3,1,-21.36
 21/01/2019 20:45:00,33.62,33.3,1,-20.86
 21/01/2019 21:00:00,33.57,33.3,1,-20.15
 21/01/2019 21:15:00,33.37,33.3,1,-19.5
 21/01/2019 21:30:00,33.42,33.3,1,-18.88
 21/01/2019 21:45:00,33.58,33.3,1,-18.21
 21/01/2019 22:00:00,33.62,33.3,1,-17.42
 21/01/2019 22:15:00,33.38,33.3,1,-16.47
 21/01/2019 22:30:00,33.31,33.3,1,-15.64
 21/01/2019 22:45:00,33.37,33.3,1,-15.06
 21/01/2019 23:00:00,33.46,33.3,1,-14.44
 21/01/2019 23:15:00,33.42,33.3,1,-14.15
 21/01/2019 23:30:00,33.47,33.3,1,-13.82
 21/01/2019 23:45:00,33.46,33.3,1,-13.71
 22/01/2019 00:00:00,33.54,33.3,1,-13.68
 22/01/2019 00:15:00,33.31,33.3,1,-15.91
 22/01/2019 00:30:00,33.26,33.3,1,-16.34
 22/01/2019 00:45:00,33.22,33.3,1,-16.36
 22/01/2019 01:00:00,33.17,33.3,1,-16.54
 22/01/2019 01:15:00,33.3,33.3,1,-16.16
