DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/01/2019 01:30:00,33.35,33.3,1,-16.08
 22/01/2019 01:45:00,33.4,33.3,1,-15.96
 22/01/2019 02:00:00,33.45,33.3,1,-15.72
 22/01/2019 02:15:00,33.39,33.3,1,-15.94
 22/01/2019 02:30:00,33.46,33.3,1,-15.94
 22/01/2019 02:45:00,33.47,33.3,1,-15.94
 22/01/2019 03:00:00,33.52,33.3,1,-15.8
 22/01/2019 03:15:00,33.59,33.3,1,-15.61
 22/01/2019 03:30:00,33.59,33.3,1,-15.35
 22/01/2019 03:45:00,33.61,33.3,1,-15.16
 22/01/2019 04:00:00,33.17,33.3,1,-14.84
 22/01/2019 04:15:00,32.92,33.3,1,-14.74
 22/01/2019 04:30:00,32.93,33.3,1,-14.61
 22/01/2019 04:45:00,32.9,33.3,1,-14.53
 22/01/2019 05:00:00,33.03,33.3,1,-14.7
 22/01/2019 05:15:00,33.13,33.3,1,-14.98
 22/01/2019 05:30:00,33.06,33.3,1,-15.09
 22/01/2019 05:45:00,33.04,33.3,1,-15.35
 22/01/2019 06:00:00,33.02,33.3,1,-15.79
 22/01/2019 06:15:00,33.07,33.3,1,-17.14
 22/01/2019 06:30:00,33.23,33.3,1,-18.23
 22/01/2019 06:45:00,33.16,33.3,1,-19.25
 22/01/2019 07:00:00,33.26,33.3,1,-20.17
 22/01/2019 07:15:00,33.35,33.3,1,-20.37
 22/01/2019 07:30:00,33.23,33.3,1,-21.18
 22/01/2019 07:45:00,33.11,33.3,1,-21.74
 22/01/2019 08:00:00,33.06,33.3,1,-21.92
 22/01/2019 08:15:00,33.08,33.3,1,-22.08
 22/01/2019 08:30:00,33.07,33.3,1,-21.71
 22/01/2019 08:45:00,33.08,33.3,1,-20.98
 22/01/2019 09:00:00,33.1,33.3,1,-20.29
 22/01/2019 09:15:00,32.99,33.3,1,-21.22
 22/01/2019 09:30:00,33.0,33.3,1,-20.74
 22/01/2019 09:45:00,33.07,33.3,1,-19.37
 22/01/2019 10:00:00,33.12,33.3,1,-19.44
 22/01/2019 10:15:00,33.17,33.3,1,-20.16
 22/01/2019 10:30:00,33.11,33.3,1,-20.69
 22/01/2019 10:45:00,33.09,33.3,1,-21.09
 22/01/2019 11:00:00,33.08,33.3,1,-21.69
 22/01/2019 11:15:00,33.04,33.3,1,-22.14
 22/01/2019 11:30:00,33.02,33.3,1,-22.3
 22/01/2019 11:45:00,33.04,33.3,1,-22.19
 22/01/2019 12:00:00,33.07,33.3,1,-21.95
 22/01/2019 12:15:00,33.15,33.3,1,-21.36
 22/01/2019 12:30:00,33.11,33.3,1,-21.25
 22/01/2019 12:45:00,33.09,33.3,1,-21.57
 22/01/2019 13:00:00,33.07,33.3,1,-21.81
 22/01/2019 13:15:00,33.01,33.3,1,-21.93
 22/01/2019 13:30:00,33.05,33.3,1,-22.78
 22/01/2019 13:45:00,32.97,33.3,1,-22.82
 22/01/2019 14:00:00,32.93,33.3,1,-22.46
 22/01/2019 14:15:00,32.98,33.3,1,-20.75
 22/01/2019 14:30:00,33.02,33.3,1,-19.74
 22/01/2019 14:45:00,33.03,33.3,1,-20.59
 22/01/2019 15:00:00,33.07,33.3,1,-20.28
 22/01/2019 15:15:00,33.15,33.3,1,-20.56
 22/01/2019 15:30:00,33.16,33.3,1,-21.24
 22/01/2019 15:45:00,33.09,33.3,1,-22.42
 22/01/2019 16:00:00,33.02,33.3,1,-23.15
 22/01/2019 16:15:00,33.02,33.3,1,-23.68
 22/01/2019 16:30:00,32.98,33.3,1,-23.93
 22/01/2019 16:45:00,33.02,33.3,1,-24.38
 22/01/2019 17:00:00,33.01,33.3,1,-25.39
 22/01/2019 17:15:00,33.2,33.3,1,-26.35
 22/01/2019 17:30:00,33.15,33.3,1,-26.52
 22/01/2019 17:45:00,33.17,33.3,1,-26.52
 22/01/2019 18:00:00,33.19,33.3,1,-26.52
 22/01/2019 18:15:00,33.21,33.3,1,-26.56
 22/01/2019 18:30:00,33.3,33.3,1,-26.06
 22/01/2019 18:45:00,33.29,33.3,1,-25.65
 22/01/2019 19:00:00,33.39,33.3,1,-25.19
 22/01/2019 19:15:00,33.48,33.3,1,-24.8
 22/01/2019 19:30:00,33.54,33.3,1,-24.49
 22/01/2019 19:45:00,33.5,33.3,1,-23.93
 22/01/2019 20:00:00,33.58,33.3,1,-23.41
 22/01/2019 20:15:00,33.59,33.3,1,-22.99
 22/01/2019 20:30:00,33.67,33.3,1,-22.4
 22/01/2019 20:45:00,33.68,33.3,1,-21.88
 22/01/2019 21:00:00,33.67,33.3,1,-21.32
 22/01/2019 21:15:00,33.58,33.3,1,-20.56
 22/01/2019 21:30:00,33.54,33.3,1,-19.88
 22/01/2019 21:45:00,33.51,33.3,1,-19.16
 22/01/2019 22:00:00,33.58,33.3,1,-18.48
 22/01/2019 22:15:00,33.66,33.3,1,-17.72
 22/01/2019 22:30:00,33.7,33.3,1,-16.71
 22/01/2019 22:45:00,33.43,33.3,1,-15.89
 22/01/2019 23:00:00,33.53,33.3,1,-15.38
 22/01/2019 23:15:00,33.56,33.3,1,-15.12
 22/01/2019 23:30:00,33.64,33.3,1,-14.64
 22/01/2019 23:45:00,33.6,33.3,1,-14.53
 23/01/2019 00:00:00,33.66,33.3,1,-14.47
 23/01/2019 00:15:00,33.44,33.3,1,-16.71
 23/01/2019 00:30:00,33.39,33.3,1,-17.15
 23/01/2019 00:45:00,33.33,33.3,1,-17.35
 23/01/2019 01:00:00,33.34,33.3,1,-17.35
 23/01/2019 01:15:00,33.37,33.3,1,-17.12
 23/01/2019 01:30:00,33.4,33.3,1,-16.92
 23/01/2019 01:45:00,33.44,33.3,1,-16.68
 23/01/2019 02:00:00,33.47,33.3,1,-16.48
 23/01/2019 02:15:00,33.5,33.3,1,-16.92
 23/01/2019 02:30:00,33.53,33.3,1,-16.86
 23/01/2019 02:45:00,33.55,33.3,1,-16.79
 23/01/2019 03:00:00,33.59,33.3,1,-16.61
 23/01/2019 03:15:00,33.59,33.3,1,-16.52
 23/01/2019 03:30:00,33.64,33.3,1,-16.2
 23/01/2019 03:45:00,33.47,33.3,1,-15.82
 23/01/2019 04:00:00,32.97,33.3,1,-15.54
 23/01/2019 04:15:00,32.97,33.3,1,-15.54
 23/01/2019 04:30:00,32.97,33.3,1,-15.37
 23/01/2019 04:45:00,32.98,33.3,1,-15.17
 23/01/2019 05:00:00,32.97,33.3,1,-15.07
 23/01/2019 05:15:00,33.03,33.3,1,-15.53
 23/01/2019 05:30:00,33.21,33.3,1,-15.83
 23/01/2019 05:45:00,33.18,33.3,1,-15.97
 23/01/2019 06:00:00,33.12,33.3,1,-16.39
 23/01/2019 06:15:00,33.33,33.3,1,-17.7
 23/01/2019 06:30:00,33.46,33.3,1,-18.3
 23/01/2019 06:45:00,33.35,33.3,1,-19.24
 23/01/2019 07:00:00,33.28,33.3,1,-20.13
 23/01/2019 07:15:00,33.24,33.3,1,-20.78
 23/01/2019 07:30:00,33.08,33.3,1,-21.43
 23/01/2019 07:45:00,33.05,33.3,1,-21.94
 23/01/2019 08:00:00,33.01,33.3,1,-22.32
 23/01/2019 08:15:00,32.98,33.3,1,-22.28
 23/01/2019 08:30:00,32.97,33.3,1,-22.14
 23/01/2019 08:45:00,33.02,33.3,1,-21.79
 23/01/2019 09:00:00,33.03,33.3,1,-21.41
 23/01/2019 09:15:00,33.05,33.3,1,-20.74
 23/01/2019 09:30:00,33.11,33.3,1,-19.6
 23/01/2019 09:45:00,33.18,33.3,1,-18.85
 23/01/2019 10:00:00,33.26,33.3,1,-17.38
 23/01/2019 10:15:00,33.3,33.3,1,-16.48
 23/01/2019 10:30:00,33.35,33.3,1,-16.61
 23/01/2019 10:45:00,33.42,33.3,1,-16.36
 23/01/2019 11:00:00,33.42,33.3,1,-14.09
 23/01/2019 11:15:00,33.4,33.3,1,-15.13
 23/01/2019 11:30:00,33.4,33.3,1,-14.98
 23/01/2019 11:45:00,33.33,33.3,1,-15.33
 23/01/2019 12:00:00,33.32,33.3,1,-12.39
 23/01/2019 12:15:00,33.32,33.3,1,-13.78
 23/01/2019 12:30:00,33.31,33.3,1,-15.7
 23/01/2019 12:45:00,33.31,33.3,1,-16.64
 23/01/2019 13:00:00,33.32,33.3,1,-17.53
 23/01/2019 13:15:00,33.31,33.3,1,-17.49
 23/01/2019 13:30:00,33.34,33.3,1,-16.93
 23/01/2019 13:45:00,33.33,33.3,1,-16.38
 23/01/2019 14:00:00,33.35,33.3,1,-16.47
 23/01/2019 14:15:00,33.29,33.3,1,-16.89
 23/01/2019 14:30:00,33.3,33.3,1,-18.47
 23/01/2019 14:45:00,33.27,33.3,1,-19.63
 23/01/2019 15:00:00,33.23,33.3,1,-19.69
 23/01/2019 15:15:00,33.26,33.3,1,-20.12
 23/01/2019 15:30:00,33.26,33.3,1,-20.79
 23/01/2019 15:45:00,33.15,33.3,1,-21.59
 23/01/2019 16:00:00,33.08,33.3,1,-22.34
 23/01/2019 16:15:00,33.04,33.3,1,-23.06
 23/01/2019 16:30:00,32.96,33.3,1,-23.83
 23/01/2019 16:45:00,32.95,33.3,1,-24.76
 23/01/2019 17:00:00,33.03,33.3,1,-25.8
 23/01/2019 17:15:00,33.18,33.3,1,-26.37
 23/01/2019 17:30:00,33.14,33.3,1,-26.6
 23/01/2019 17:45:00,33.14,33.3,1,-26.59
 23/01/2019 18:00:00,33.15,33.3,1,-26.59
 23/01/2019 18:15:00,33.17,33.3,1,-26.49
 23/01/2019 18:30:00,33.23,33.3,1,-26.12
 23/01/2019 18:45:00,33.26,33.3,1,-25.74
 23/01/2019 19:00:00,33.36,33.3,1,-25.16
 23/01/2019 19:15:00,33.42,33.3,1,-24.62
 23/01/2019 19:30:00,33.47,33.3,1,-24.6
 23/01/2019 19:45:00,33.56,33.3,1,-24.13
 23/01/2019 20:00:00,33.68,33.3,1,-23.57
 23/01/2019 20:15:00,33.61,33.3,1,-22.92
 23/01/2019 20:30:00,33.73,33.3,1,-22.33
 23/01/2019 20:45:00,33.64,33.3,1,-21.64
 23/01/2019 21:00:00,33.43,33.3,1,-20.92
 23/01/2019 21:15:00,33.43,33.3,1,-20.41
 23/01/2019 21:30:00,33.49,33.3,1,-19.72
 23/01/2019 21:45:00,33.47,33.3,1,-19.04
 23/01/2019 22:00:00,33.55,33.3,1,-18.36
 23/01/2019 22:15:00,33.65,33.3,1,-17.43
 23/01/2019 22:30:00,33.73,33.3,1,-16.62
 23/01/2019 22:45:00,33.76,33.3,1,-15.98
 23/01/2019 23:00:00,33.53,33.3,1,-15.03
 23/01/2019 23:15:00,33.58,33.3,1,-14.68
 23/01/2019 23:30:00,33.6,33.3,1,-14.34
 23/01/2019 23:45:00,33.57,33.3,1,-14.2
 24/01/2019 00:00:00,33.61,33.3,1,-14.29
 24/01/2019 00:15:00,33.38,33.3,1,-16.49
 24/01/2019 00:30:00,33.31,33.3,1,-16.96
 24/01/2019 00:45:00,33.26,33.3,1,-17.01
 24/01/2019 01:00:00,33.26,33.3,1,-17.01
 24/01/2019 01:15:00,33.32,33.3,1,-16.84
 24/01/2019 01:30:00,33.37,33.3,1,-16.61
 24/01/2019 01:45:00,33.41,33.3,1,-16.45
 24/01/2019 02:00:00,33.47,33.3,1,-16.22
 24/01/2019 02:15:00,33.44,33.3,1,-16.58
 24/01/2019 02:30:00,33.45,33.3,1,-16.57
 24/01/2019 02:45:00,33.48,33.3,1,-16.39
 24/01/2019 03:00:00,33.53,33.3,1,-16.33
 24/01/2019 03:15:00,33.55,33.3,1,-16.11
 24/01/2019 03:30:00,33.6,33.3,1,-15.87
 24/01/2019 03:45:00,33.64,33.3,1,-15.78
 24/01/2019 04:00:00,33.62,33.3,1,-15.56
 24/01/2019 04:15:00,33.12,33.3,1,-15.57
 24/01/2019 04:30:00,33.14,33.3,1,-15.55
 24/01/2019 04:45:00,33.14,33.3,1,-15.34
 24/01/2019 05:00:00,33.12,33.3,1,-15.16
 24/01/2019 05:15:00,32.97,33.3,1,-15.39
 24/01/2019 05:30:00,33.0,33.3,1,-15.61
 24/01/2019 05:45:00,33.03,33.3,1,-15.81
 24/01/2019 06:00:00,33.02,33.3,1,-16.24
 24/01/2019 06:15:00,33.29,33.3,1,-17.62
 24/01/2019 06:30:00,33.47,33.3,1,-18.2
 24/01/2019 06:45:00,33.33,33.3,1,-19.08
 24/01/2019 07:00:00,33.26,33.3,1,-20.05
 24/01/2019 07:15:00,33.29,33.3,1,-20.66
 24/01/2019 07:30:00,33.16,33.3,1,-21.41
 24/01/2019 07:45:00,33.03,33.3,1,-21.9
 24/01/2019 08:00:00,32.95,33.3,1,-22.29
 24/01/2019 08:15:00,32.9,33.3,1,-22.51
 24/01/2019 08:30:00,33.17,33.3,1,-23.11
 24/01/2019 08:45:00,33.23,33.3,1,-23.05
 24/01/2019 09:00:00,33.2,33.3,1,-23.04
 24/01/2019 09:15:00,33.17,33.3,1,-23.04
 24/01/2019 09:30:00,33.15,33.3,1,-22.87
 24/01/2019 09:45:00,33.06,33.3,1,-23.33
 24/01/2019 10:00:00,33.14,33.3,1,-23.38
 24/01/2019 10:15:00,33.17,33.3,1,-23.21
 24/01/2019 10:30:00,33.2,33.3,1,-22.66
 24/01/2019 10:45:00,33.2,33.3,1,-22.87
 24/01/2019 11:00:00,33.2,33.3,1,-22.43
 24/01/2019 11:15:00,33.21,33.3,1,-22.24
 24/01/2019 11:30:00,33.25,33.3,1,-21.41
 24/01/2019 11:45:00,33.23,33.3,1,-21.98
 24/01/2019 12:00:00,33.23,33.3,1,-22.04
 24/01/2019 12:15:00,33.22,33.3,1,-21.54
 24/01/2019 12:30:00,33.25,33.3,1,-21.43
 24/01/2019 12:45:00,33.25,33.3,1,-21.59
 24/01/2019 13:00:00,33.37,33.3,1,-21.98
 24/01/2019 13:15:00,33.45,33.3,1,-21.65
 24/01/2019 13:30:00,33.53,33.3,1,-20.96
 24/01/2019 13:45:00,33.54,33.3,1,-20.31
 24/01/2019 14:00:00,33.59,33.3,1,-20.02
 24/01/2019 14:15:00,33.53,33.3,1,-20.28
 24/01/2019 14:30:00,33.54,33.3,1,-20.62
 24/01/2019 14:45:00,33.53,33.3,1,-21.15
 24/01/2019 15:00:00,33.54,33.3,1,-21.37
 24/01/2019 15:15:00,33.64,33.3,1,-21.69
 24/01/2019 15:30:00,33.68,33.3,1,-21.56
 24/01/2019 15:45:00,33.65,33.3,1,-21.68
 24/01/2019 16:00:00,33.6,33.3,1,-22.57
 24/01/2019 16:15:00,33.56,33.3,1,-23.31
 24/01/2019 16:30:00,33.56,33.3,1,-23.92
 24/01/2019 16:45:00,33.53,33.3,1,-24.79
 24/01/2019 17:00:00,33.46,33.3,1,-25.3
 24/01/2019 17:15:00,33.38,33.3,1,-25.48
 24/01/2019 17:30:00,33.29,33.3,1,-25.87
 24/01/2019 17:45:00,33.33,33.3,1,-25.74
 24/01/2019 18:00:00,33.29,33.3,1,-26.06
 24/01/2019 18:15:00,33.29,33.3,1,-26.05
 24/01/2019 18:30:00,33.33,33.3,1,-25.68
 24/01/2019 18:45:00,33.38,33.3,1,-25.33
 24/01/2019 19:00:00,33.45,33.3,1,-24.74
 24/01/2019 19:15:00,33.46,33.3,1,-24.41
 24/01/2019 19:30:00,33.54,33.3,1,-23.81
 24/01/2019 19:45:00,33.52,33.3,1,-23.37
 24/01/2019 20:00:00,33.55,33.3,1,-22.77
 24/01/2019 20:15:00,33.62,33.3,1,-22.27
 24/01/2019 20:30:00,33.61,33.3,1,-21.61
 24/01/2019 20:45:00,33.59,33.3,1,-21.1
 24/01/2019 21:00:00,33.66,33.3,1,-20.53
 24/01/2019 21:15:00,33.7,33.3,1,-20.0
 24/01/2019 21:30:00,33.5,33.3,1,-18.95
 24/01/2019 21:45:00,33.64,33.3,1,-18.38
 24/01/2019 22:00:00,33.72,33.3,1,-17.78
 24/01/2019 22:15:00,33.65,33.3,1,-16.96
 24/01/2019 22:30:00,33.63,33.3,1,-16.2
 24/01/2019 22:45:00,33.57,33.3,1,-15.54
 24/01/2019 23:00:00,33.63,33.3,1,-14.75
 24/01/2019 23:15:00,33.54,33.3,1,-14.35
 24/01/2019 23:30:00,33.67,33.3,1,-13.97
 24/01/2019 23:45:00,33.69,33.3,1,-13.8
 25/01/2019 00:00:00,33.48,33.3,1,-13.84
 25/01/2019 00:15:00,33.1,33.3,1,-16.23
 25/01/2019 00:30:00,33.08,33.3,1,-16.62
 25/01/2019 00:45:00,33.0,33.3,1,-16.75
 25/01/2019 01:00:00,33.0,33.3,1,-16.74
 25/01/2019 01:15:00,33.02,33.3,1,-16.32
 25/01/2019 01:30:00,33.08,33.3,1,-16.1
 25/01/2019 01:45:00,33.12,33.3,1,-15.89
 25/01/2019 02:00:00,33.15,33.3,1,-15.81
 25/01/2019 02:15:00,33.07,33.3,1,-16.06
 25/01/2019 02:30:00,33.08,33.3,1,-15.93
 25/01/2019 02:45:00,33.05,33.3,1,-15.87
 25/01/2019 03:00:00,33.13,33.3,1,-15.64
 25/01/2019 03:15:00,33.08,33.3,1,-15.43
 25/01/2019 03:30:00,33.11,33.3,1,-15.21
 25/01/2019 03:45:00,33.18,33.3,1,-14.95
 25/01/2019 04:00:00,33.21,33.3,1,-14.71
 25/01/2019 04:15:00,33.16,33.3,1,-14.52
 25/01/2019 04:30:00,33.16,33.3,1,-14.31
 25/01/2019 04:45:00,33.12,33.3,1,-14.2
 25/01/2019 05:00:00,33.16,33.3,1,-14.2
 25/01/2019 05:15:00,33.0,33.3,1,-14.4
 25/01/2019 05:30:00,33.09,33.3,1,-14.56
 25/01/2019 05:45:00,33.04,33.3,1,-14.68
 25/01/2019 06:00:00,32.99,33.3,1,-15.04
 25/01/2019 06:15:00,33.34,33.3,1,-16.43
 25/01/2019 06:30:00,33.51,33.3,1,-17.03
 25/01/2019 06:45:00,33.48,33.3,1,-17.68
 25/01/2019 07:00:00,33.4,33.3,1,-18.62
 25/01/2019 07:15:00,33.28,33.3,1,-19.32
 25/01/2019 07:30:00,33.27,33.3,1,-20.09
 25/01/2019 07:45:00,33.21,33.3,1,-20.69
 25/01/2019 08:00:00,33.15,33.3,1,-20.96
 25/01/2019 08:15:00,33.0,33.3,1,-21.25
 25/01/2019 08:30:00,32.98,33.3,1,-21.5
 25/01/2019 08:45:00,32.99,33.3,1,-21.44
 25/01/2019 09:00:00,32.97,33.3,1,-21.57
 25/01/2019 09:15:00,32.98,33.3,1,-21.5
 25/01/2019 09:30:00,33.01,33.3,1,-21.42
 25/01/2019 09:45:00,33.05,33.3,1,-21.06
 25/01/2019 10:00:00,33.12,33.3,1,-19.87
 25/01/2019 10:15:00,33.23,33.3,1,-18.88
 25/01/2019 10:30:00,33.3,33.3,1,-18.58
 25/01/2019 10:45:00,33.27,33.3,1,-17.81
 25/01/2019 11:00:00,33.28,33.3,1,-18.47
 25/01/2019 11:15:00,33.23,33.3,1,-18.21
 25/01/2019 11:30:00,33.24,33.3,1,-17.84
 25/01/2019 11:45:00,33.28,33.3,1,-17.64
 25/01/2019 12:00:00,33.27,33.3,1,-18.55
 25/01/2019 12:15:00,33.26,33.3,1,-18.49
 25/01/2019 12:30:00,33.34,33.3,1,-17.55
 25/01/2019 12:45:00,33.4,33.3,1,-15.9
 25/01/2019 13:00:00,33.4,33.3,1,-17.12
 25/01/2019 13:15:00,33.45,33.3,1,-17.7
 25/01/2019 13:30:00,33.45,33.3,1,-18.55
 25/01/2019 13:45:00,33.43,33.3,1,-19.45
 25/01/2019 14:00:00,33.42,33.3,1,-19.42
 25/01/2019 14:15:00,33.38,33.3,1,-19.2
 25/01/2019 14:30:00,33.36,33.3,1,-19.24
 25/01/2019 14:45:00,33.34,33.3,1,-19.34
 25/01/2019 15:00:00,33.36,33.3,1,-19.84
 25/01/2019 15:15:00,33.33,33.3,1,-20.13
 25/01/2019 15:30:00,33.32,33.3,1,-20.21
 25/01/2019 15:45:00,33.23,33.3,1,-20.5
 25/01/2019 16:00:00,33.17,33.3,1,-21.05
 25/01/2019 16:15:00,33.21,33.3,1,-21.34
 25/01/2019 16:30:00,33.22,33.3,1,-21.38
 25/01/2019 16:45:00,33.12,33.3,1,-21.76
 25/01/2019 17:00:00,32.96,33.3,1,-22.6
 25/01/2019 17:15:00,32.92,33.3,1,-23.38
 25/01/2019 17:30:00,32.84,33.3,1,-24.36
 25/01/2019 17:45:00,32.88,33.3,1,-24.38
 25/01/2019 18:00:00,32.93,33.3,1,-24.31
 25/01/2019 18:15:00,32.98,33.3,1,-24.28
 25/01/2019 18:30:00,33.01,33.3,1,-23.91
 25/01/2019 18:45:00,33.05,33.3,1,-23.73
 25/01/2019 19:00:00,33.12,33.3,1,-23.26
 25/01/2019 19:15:00,33.14,33.3,1,-22.87
 25/01/2019 19:30:00,33.16,33.3,1,-22.18
 25/01/2019 19:45:00,33.28,33.3,1,-21.63
 25/01/2019 20:00:00,33.39,33.3,1,-21.0
 25/01/2019 20:15:00,33.44,33.3,1,-20.62
 25/01/2019 20:30:00,33.52,33.3,1,-19.89
 25/01/2019 20:45:00,33.52,33.3,1,-19.34
 25/01/2019 21:00:00,33.57,33.3,1,-18.98
 25/01/2019 21:15:00,33.65,33.3,1,-18.43
 25/01/2019 21:30:00,33.32,33.3,1,-17.48
 25/01/2019 21:45:00,33.32,33.3,1,-17.07
 25/01/2019 22:00:00,33.22,33.3,1,-16.52
 25/01/2019 22:15:00,33.14,33.3,1,-15.84
 25/01/2019 22:30:00,33.36,33.3,1,-15.34
 25/01/2019 22:45:00,33.39,33.3,1,-14.81
 25/01/2019 23:00:00,33.54,33.3,1,-14.28
 25/01/2019 23:15:00,33.46,33.3,1,-14.11
 25/01/2019 23:30:00,33.45,33.3,1,-13.76
 25/01/2019 23:45:00,33.48,33.3,1,-13.73
 26/01/2019 00:00:00,33.5,33.3,1,-13.81
 26/01/2019 00:15:00,33.19,33.3,1,-15.79
 26/01/2019 00:30:00,33.15,33.3,1,-15.99
 26/01/2019 00:45:00,33.07,33.3,1,-16.14
 26/01/2019 01:00:00,33.22,33.3,1,-16.13
 26/01/2019 01:15:00,33.3,33.3,1,-15.69
 26/01/2019 01:30:00,33.4,33.3,1,-15.52
 26/01/2019 01:45:00,33.29,33.3,1,-15.24
 26/01/2019 02:00:00,33.34,33.3,1,-14.99
 26/01/2019 02:15:00,33.34,33.3,1,-15.2
 26/01/2019 02:30:00,33.45,33.3,1,-15.2
 26/01/2019 02:45:00,33.49,33.3,1,-15.02
 26/01/2019 03:00:00,33.55,33.3,1,-14.76
 26/01/2019 03:15:00,33.6,33.3,1,-14.5
 26/01/2019 03:30:00,33.37,33.3,1,-14.03
 26/01/2019 03:45:00,33.29,33.3,1,-13.85
 26/01/2019 04:00:00,33.3,33.3,1,-13.69
 26/01/2019 04:15:00,33.32,33.3,1,-13.47
 26/01/2019 04:30:00,33.36,33.3,1,-13.21
 26/01/2019 04:45:00,33.33,33.3,1,-13.06
 26/01/2019 05:00:00,33.39,33.3,1,-12.92
 26/01/2019 05:15:00,33.37,33.3,1,-13.05
 26/01/2019 05:30:00,33.35,33.3,1,-13.06
 26/01/2019 05:45:00,33.3,33.3,1,-13.06
 26/01/2019 06:00:00,33.37,33.3,1,-13.28
 26/01/2019 06:15:00,33.43,33.3,1,-13.88
 26/01/2019 06:30:00,33.39,33.3,1,-14.3
 26/01/2019 06:45:00,33.38,33.3,1,-14.62
 26/01/2019 07:00:00,33.32,33.3,1,-14.96
 26/01/2019 07:15:00,33.26,33.3,1,-15.02
 26/01/2019 07:30:00,33.4,33.3,1,-15.45
 26/01/2019 07:45:00,33.35,33.3,1,-15.99
 26/01/2019 08:00:00,33.3,33.3,1,-16.5
 26/01/2019 08:15:00,33.27,33.3,1,-16.95
 26/01/2019 08:30:00,33.17,33.3,1,-17.41
 26/01/2019 08:45:00,33.14,33.3,1,-17.55
 26/01/2019 09:00:00,33.06,33.3,1,-17.91
 26/01/2019 09:15:00,33.12,33.3,1,-18.25
 26/01/2019 09:30:00,33.1,33.3,1,-18.47
 26/01/2019 09:45:00,33.06,33.3,1,-18.39
 26/01/2019 10:00:00,33.06,33.3,1,-18.19
 26/01/2019 10:15:00,33.06,33.3,1,-17.79
 26/01/2019 10:30:00,33.1,33.3,1,-17.77
 26/01/2019 10:45:00,33.16,33.3,1,-16.93
 26/01/2019 11:00:00,33.18,33.3,1,-16.38
 26/01/2019 11:15:00,33.18,33.3,1,-16.46
 26/01/2019 11:30:00,33.19,33.3,1,-17.06
 26/01/2019 11:45:00,33.21,33.3,1,-16.98
 26/01/2019 12:00:00,33.27,33.3,1,-16.78
 26/01/2019 12:15:00,33.28,33.3,1,-16.44
 26/01/2019 12:30:00,33.34,33.3,1,-16.83
 26/01/2019 12:45:00,33.4,33.3,1,-15.61
 26/01/2019 13:00:00,33.41,33.3,1,-15.1
 26/01/2019 13:15:00,33.45,33.3,1,-16.56
 26/01/2019 13:30:00,33.41,33.3,1,-16.94
 26/01/2019 13:45:00,33.41,33.3,1,-16.83
 26/01/2019 14:00:00,33.46,33.3,1,-16.82
 26/01/2019 14:15:00,33.39,33.3,1,-16.48
 26/01/2019 14:30:00,32.87,33.3,1,-16.62
 26/01/2019 14:45:00,32.86,33.3,1,-17.09
 26/01/2019 15:00:00,32.89,33.3,1,-17.84
 26/01/2019 15:15:00,32.97,33.3,1,-18.58
 26/01/2019 15:30:00,32.94,33.3,1,-18.84
 26/01/2019 15:45:00,32.85,33.3,1,-18.74
 26/01/2019 16:00:00,33.02,33.3,1,-19.19
 26/01/2019 16:15:00,33.15,33.3,1,-19.77
 26/01/2019 16:30:00,33.42,33.3,1,-19.8
 26/01/2019 16:45:00,33.31,33.3,1,-20.36
 26/01/2019 17:00:00,33.24,33.3,1,-20.95
 26/01/2019 17:15:00,33.16,33.3,1,-21.94
 26/01/2019 17:30:00,33.04,33.3,1,-22.71
 26/01/2019 17:45:00,33.02,33.3,1,-23.09
 26/01/2019 18:00:00,33.05,33.3,1,-23.11
 26/01/2019 18:15:00,33.05,33.3,1,-23.05
 26/01/2019 18:30:00,33.15,33.3,1,-22.54
 26/01/2019 18:45:00,33.16,33.3,1,-22.16
 26/01/2019 19:00:00,33.22,33.3,1,-21.65
 26/01/2019 19:15:00,33.32,33.3,1,-21.34
 26/01/2019 19:30:00,33.41,33.3,1,-20.65
 26/01/2019 19:45:00,33.47,33.3,1,-20.08
 26/01/2019 20:00:00,33.45,33.3,1,-19.56
 26/01/2019 20:15:00,33.41,33.3,1,-19.25
 26/01/2019 20:30:00,33.53,33.3,1,-18.85
 26/01/2019 20:45:00,33.59,33.3,1,-18.2
 26/01/2019 21:00:00,33.64,33.3,1,-17.89
 26/01/2019 21:15:00,33.37,33.3,1,-17.18
 26/01/2019 21:30:00,33.29,33.3,1,-16.82
 26/01/2019 21:45:00,33.34,33.3,1,-16.47
 26/01/2019 22:00:00,33.37,33.3,1,-16.03
 26/01/2019 22:15:00,33.48,33.3,1,-15.42
 26/01/2019 22:30:00,33.51,33.3,1,-14.9
 26/01/2019 22:45:00,33.34,33.3,1,-14.39
 26/01/2019 23:00:00,33.37,33.3,1,-13.96
 26/01/2019 23:15:00,33.42,33.3,1,-13.88
 26/01/2019 23:30:00,33.46,33.3,1,-13.51
 26/01/2019 23:45:00,33.47,33.3,1,-13.46
 27/01/2019 00:00:00,33.53,33.3,1,-13.48
 27/01/2019 00:15:00,33.02,33.3,1,-15.97
 27/01/2019 00:30:00,32.98,33.3,1,-16.41
 27/01/2019 00:45:00,32.93,33.3,1,-16.48
 27/01/2019 01:00:00,32.95,33.3,1,-16.46
 27/01/2019 01:15:00,33.02,33.3,1,-16.02
 27/01/2019 01:30:00,32.94,33.3,1,-15.76
 27/01/2019 01:45:00,32.92,33.3,1,-15.44
 27/01/2019 02:00:00,33.41,33.3,1,-15.34
 27/01/2019 02:15:00,33.63,33.3,1,-15.55
 27/01/2019 02:30:00,33.63,33.3,1,-15.41
 27/01/2019 02:45:00,33.64,33.3,1,-15.27
 27/01/2019 03:00:00,33.67,33.3,1,-14.93
 27/01/2019 03:15:00,33.4,33.3,1,-14.38
 27/01/2019 03:30:00,33.45,33.3,1,-14.11
 27/01/2019 03:45:00,33.52,33.3,1,-13.93
 27/01/2019 04:00:00,33.48,33.3,1,-13.69
 27/01/2019 04:15:00,33.39,33.3,1,-13.64
 27/01/2019 04:30:00,33.39,33.3,1,-13.4
 27/01/2019 04:45:00,33.36,33.3,1,-13.4
 27/01/2019 05:00:00,33.39,33.3,1,-13.24
 27/01/2019 05:15:00,33.31,33.3,1,-13.2
 27/01/2019 05:30:00,33.42,33.3,1,-13.35
 27/01/2019 05:45:00,33.44,33.3,1,-13.28
 27/01/2019 06:00:00,33.61,33.3,1,-13.34
 27/01/2019 06:15:00,33.53,33.3,1,-13.82
 27/01/2019 06:30:00,33.53,33.3,1,-13.87
 27/01/2019 06:45:00,33.43,33.3,1,-14.08
 27/01/2019 07:00:00,33.54,33.3,1,-14.27
 27/01/2019 07:15:00,33.54,33.3,1,-14.09
 27/01/2019 07:30:00,32.98,33.3,1,-14.23
 27/01/2019 07:45:00,32.92,33.3,1,-14.65
 27/01/2019 08:00:00,32.94,33.3,1,-15.03
 27/01/2019 08:15:00,33.27,33.3,1,-15.65
 27/01/2019 08:30:00,33.41,33.3,1,-15.71
 27/01/2019 08:45:00,33.31,33.3,1,-15.81
 27/01/2019 09:00:00,33.24,33.3,1,-15.26
 27/01/2019 09:15:00,33.19,33.3,1,-14.86
 27/01/2019 09:30:00,33.24,33.3,1,-14.67
 27/01/2019 09:45:00,33.19,33.3,1,-14.41
 27/01/2019 10:00:00,33.12,33.3,1,-16.46
 27/01/2019 10:15:00,33.05,33.3,1,-17.31
 27/01/2019 10:30:00,33.08,33.3,1,-17.18
 27/01/2019 10:45:00,33.1,33.3,1,-15.93
 27/01/2019 11:00:00,33.11,33.3,1,-14.34
 27/01/2019 11:15:00,33.05,33.3,1,-13.55
 27/01/2019 11:30:00,33.11,33.3,1,-12.26
 27/01/2019 11:45:00,33.08,33.3,1,-12.05
 27/01/2019 12:00:00,33.09,33.3,1,-14.55
 27/01/2019 12:15:00,33.08,33.3,1,-11.74
 27/01/2019 12:30:00,33.17,33.3,1,-9.81
 27/01/2019 12:45:00,33.18,33.3,1,-10.76
 27/01/2019 13:00:00,33.22,33.3,1,-10.33
 27/01/2019 13:15:00,33.25,33.3,1,-10.48
 27/01/2019 13:30:00,33.32,33.3,1,-11.72
 27/01/2019 13:45:00,33.36,33.3,1,-10.11
 27/01/2019 14:00:00,33.36,33.3,1,-11.07
 27/01/2019 14:15:00,33.34,33.3,1,-13.02
 27/01/2019 14:30:00,33.24,33.3,1,-15.73
 27/01/2019 14:45:00,33.31,33.3,1,-16.47
 27/01/2019 15:00:00,33.27,33.3,1,-17.64
 27/01/2019 15:15:00,33.26,33.3,1,-17.52
 27/01/2019 15:30:00,33.17,33.3,1,-18.63
 27/01/2019 15:45:00,33.06,33.3,1,-19.01
 27/01/2019 16:00:00,33.04,33.3,1,-19.5
 27/01/2019 16:15:00,33.0,33.3,1,-20.09
 27/01/2019 16:30:00,32.97,33.3,1,-20.91
 27/01/2019 16:45:00,33.09,33.3,1,-21.87
 27/01/2019 17:00:00,32.98,33.3,1,-22.62
 27/01/2019 17:15:00,33.02,33.3,1,-23.49
 27/01/2019 17:30:00,33.04,33.3,1,-24.35
 27/01/2019 17:45:00,33.23,33.3,1,-24.61
 27/01/2019 18:00:00,33.25,33.3,1,-24.65
 27/01/2019 18:15:00,33.37,33.3,1,-24.43
 27/01/2019 18:30:00,33.5,33.3,1,-24.05
 27/01/2019 18:45:00,33.58,33.3,1,-23.51
 27/01/2019 19:00:00,33.68,33.3,1,-22.91
 27/01/2019 19:15:00,33.42,33.3,1,-22.08
 27/01/2019 19:30:00,33.53,33.3,1,-21.75
 27/01/2019 19:45:00,33.59,33.3,1,-21.15
 27/01/2019 20:00:00,33.67,33.3,1,-20.77
 27/01/2019 20:15:00,33.59,33.3,1,-20.44
 27/01/2019 20:30:00,33.5,33.3,1,-19.85
 27/01/2019 20:45:00,33.53,33.3,1,-19.26
 27/01/2019 21:00:00,33.64,33.3,1,-18.93
 27/01/2019 21:15:00,33.63,33.3,1,-18.55
 27/01/2019 21:30:00,33.69,33.3,1,-17.8
 27/01/2019 21:45:00,33.36,33.3,1,-16.98
 27/01/2019 22:00:00,33.39,33.3,1,-16.41
 27/01/2019 22:15:00,33.32,33.3,1,-16.02
 27/01/2019 22:30:00,33.35,33.3,1,-15.35
 27/01/2019 22:45:00,33.43,33.3,1,-14.85
 27/01/2019 23:00:00,33.47,33.3,1,-14.26
 27/01/2019 23:15:00,33.42,33.3,1,-13.99
 27/01/2019 23:30:00,33.46,33.3,1,-13.72
 27/01/2019 23:45:00,33.47,33.3,1,-13.6
 28/01/2019 00:00:00,33.31,33.3,1,-13.65
 28/01/2019 00:00:00,33.31,33.3,1,-13.65
 28/01/2019 00:15:00,33.09,33.3,1,-15.88
 28/01/2019 00:30:00,33.1,33.3,1,-16.39
 28/01/2019 00:45:00,33.08,33.3,1,-16.49
 28/01/2019 01:00:00,33.08,33.3,1,-16.62
 28/01/2019 01:15:00,33.16,33.3,1,-16.22
 28/01/2019 01:30:00,33.23,33.3,1,-15.99
 28/01/2019 01:45:00,33.26,33.3,1,-15.87
 28/01/2019 02:00:00,33.32,33.3,1,-15.87
 28/01/2019 02:15:00,33.13,33.3,1,-16.12
 28/01/2019 02:30:00,33.11,33.3,1,-15.97
 28/01/2019 02:45:00,33.09,33.3,1,-16.04
 28/01/2019 03:00:00,33.15,33.3,1,-15.75
 28/01/2019 03:15:00,33.18,33.3,1,-15.59
 28/01/2019 03:30:00,33.21,33.3,1,-15.39
 28/01/2019 03:45:00,33.26,33.3,1,-15.2
 28/01/2019 04:00:00,33.27,33.3,1,-15.02
 28/01/2019 04:15:00,33.29,33.3,1,-15.0
 28/01/2019 04:30:00,33.33,33.3,1,-14.8
 28/01/2019 04:45:00,33.32,33.3,1,-14.71
 28/01/2019 05:00:00,33.28,33.3,1,-14.6
 28/01/2019 05:15:00,33.32,33.3,1,-14.74
 28/01/2019 05:30:00,33.33,33.3,1,-14.95
 28/01/2019 05:45:00,33.27,33.3,1,-15.07
 28/01/2019 06:00:00,33.27,33.3,1,-15.5
 28/01/2019 06:15:00,33.22,33.3,1,-16.64
 28/01/2019 06:30:00,33.27,33.3,1,-17.36
 28/01/2019 06:45:00,33.23,33.3,1,-18.3
 28/01/2019 07:00:00,33.16,33.3,1,-19.15
 28/01/2019 07:15:00,32.96,33.3,1,-20.01
 28/01/2019 07:30:00,33.1,33.3,1,-21.11
 28/01/2019 07:45:00,33.34,33.3,1,-21.79
 28/01/2019 08:00:00,33.28,33.3,1,-22.04
 28/01/2019 08:15:00,33.22,33.3,1,-21.97
 28/01/2019 08:30:00,33.21,33.3,1,-21.54
 28/01/2019 08:45:00,33.23,33.3,1,-21.02
 28/01/2019 09:00:00,33.25,33.3,1,-20.46
 28/01/2019 09:15:00,33.2,33.3,1,-19.64
 28/01/2019 09:30:00,33.26,33.3,1,-18.59
 28/01/2019 09:45:00,33.29,33.3,1,-17.52
 28/01/2019 10:00:00,33.35,33.3,1,-16.09
 28/01/2019 10:15:00,33.43,33.3,1,-15.3
 28/01/2019 10:30:00,33.45,33.3,1,-14.8
 28/01/2019 10:45:00,33.42,33.3,1,-13.41
 28/01/2019 11:00:00,33.43,33.3,1,-13.73
 28/01/2019 11:15:00,33.45,33.3,1,-12.12
 28/01/2019 11:30:00,33.47,33.3,1,-12.52
 28/01/2019 11:45:00,33.42,33.3,1,-13.44
 28/01/2019 12:00:00,33.41,33.3,1,-12.01
 28/01/2019 12:15:00,33.39,33.3,1,-13.75
 28/01/2019 12:30:00,33.35,33.3,1,-18.16
 28/01/2019 12:45:00,33.33,33.3,1,-18.15
 28/01/2019 13:00:00,33.3,33.3,1,-18.81
 28/01/2019 13:15:00,33.31,33.3,1,-19.64
 28/01/2019 13:30:00,33.33,33.3,1,-18.65
 28/01/2019 13:45:00,33.37,33.3,1,-18.38
 28/01/2019 14:00:00,33.41,33.3,1,-18.8
 28/01/2019 14:15:00,33.42,33.3,1,-18.01
 28/01/2019 14:30:00,33.45,33.3,1,-18.23
 28/01/2019 14:45:00,33.49,33.3,1,-16.77
 28/01/2019 15:00:00,33.56,33.3,1,-15.42
 28/01/2019 15:15:00,33.54,33.3,1,-16.24
 28/01/2019 15:30:00,33.51,33.3,1,-17.41
 28/01/2019 15:45:00,33.39,33.3,1,-18.56
 28/01/2019 16:00:00,33.22,33.3,1,-20.79
 28/01/2019 16:15:00,33.18,33.3,1,-22.14
 28/01/2019 16:30:00,32.97,33.3,1,-22.86
 28/01/2019 16:45:00,32.96,33.3,1,-23.9
 28/01/2019 17:00:00,33.03,33.3,1,-25.02
 28/01/2019 17:15:00,33.1,33.3,1,-25.82
 28/01/2019 17:30:00,33.01,33.3,1,-26.25
 28/01/2019 17:45:00,33.03,33.3,1,-26.41
 28/01/2019 18:00:00,33.03,33.3,1,-26.43
 28/01/2019 18:15:00,33.0,33.3,1,-26.41
 28/01/2019 18:30:00,33.06,33.3,1,-26.0
 28/01/2019 18:45:00,33.11,33.3,1,-25.44
 28/01/2019 19:00:00,33.18,33.3,1,-25.02
 28/01/2019 19:15:00,33.29,33.3,1,-24.61
 28/01/2019 19:30:00,33.39,33.3,1,-24.1
 28/01/2019 19:45:00,33.4,33.3,1,-23.54
 28/01/2019 20:00:00,33.51,33.3,1,-23.0
 28/01/2019 20:15:00,33.53,33.3,1,-22.51
 28/01/2019 20:30:00,33.67,33.3,1,-21.84
 28/01/2019 20:45:00,33.69,33.3,1,-21.47
 28/01/2019 21:00:00,33.7,33.3,1,-20.89
 28/01/2019 21:15:00,33.56,33.3,1,-20.18
 28/01/2019 21:30:00,33.53,33.3,1,-19.33
 28/01/2019 21:45:00,33.47,33.3,1,-18.63
 28/01/2019 22:00:00,33.4,33.3,1,-17.9
 28/01/2019 22:15:00,33.43,33.3,1,-17.17
 28/01/2019 22:30:00,33.56,33.3,1,-16.47
 28/01/2019 22:45:00,33.51,33.3,1,-15.69
 28/01/2019 23:00:00,33.64,33.3,1,-15.13
 28/01/2019 23:15:00,33.69,33.3,1,-14.83
 28/01/2019 23:30:00,33.61,33.3,1,-14.14
 28/01/2019 23:45:00,33.46,33.3,1,-14.0
 29/01/2019 00:00:00,33.48,33.3,1,-14.09
 29/01/2019 00:15:00,33.27,33.3,1,-16.26
 29/01/2019 00:30:00,33.24,33.3,1,-16.65
 29/01/2019 00:45:00,33.14,33.3,1,-16.81
 29/01/2019 01:00:00,33.13,33.3,1,-16.81
 29/01/2019 01:15:00,33.19,33.3,1,-16.58
 29/01/2019 01:30:00,33.23,33.3,1,-16.54
 29/01/2019 01:45:00,33.25,33.3,1,-16.31
 29/01/2019 02:00:00,33.25,33.3,1,-16.28
 29/01/2019 02:15:00,33.28,33.3,1,-16.31
 29/01/2019 02:30:00,33.35,33.3,1,-16.34
 29/01/2019 02:45:00,33.35,33.3,1,-16.34
 29/01/2019 03:00:00,33.35,33.3,1,-16.34
 29/01/2019 03:15:00,33.35,33.3,1,-16.34
 29/01/2019 03:30:00,33.32,33.3,1,-15.94
 29/01/2019 03:45:00,33.31,33.3,1,-15.61
 29/01/2019 04:00:00,33.37,33.3,1,-15.41
 29/01/2019 04:15:00,33.37,33.3,1,-15.41
 29/01/2019 04:30:00,33.37,33.3,1,-15.41
 29/01/2019 04:45:00,33.37,33.3,1,-15.19
 29/01/2019 05:00:00,33.39,33.3,1,-14.87
 29/01/2019 05:15:00,33.44,33.3,1,-15.12
 29/01/2019 05:30:00,33.5,33.3,1,-15.27
 29/01/2019 05:45:00,33.48,33.3,1,-15.27
 29/01/2019 06:00:00,33.47,33.3,1,-15.72
 29/01/2019 06:15:00,33.47,33.3,1,-16.31
 29/01/2019 06:30:00,33.05,33.3,1,-17.48
 29/01/2019 06:45:00,33.0,33.3,1,-17.8
 29/01/2019 07:00:00,32.93,33.3,1,-19.39
 29/01/2019 07:15:00,33.21,33.3,1,-20.38
 29/01/2019 07:30:00,33.16,33.3,1,-20.96
 29/01/2019 07:45:00,33.06,33.3,1,-21.42
 29/01/2019 08:00:00,33.06,33.3,1,-21.9
 29/01/2019 08:15:00,33.06,33.3,1,-21.9
 29/01/2019 08:30:00,33.06,33.3,1,-21.9
 29/01/2019 08:45:00,33.06,33.3,1,-21.9
 29/01/2019 09:00:00,33.06,33.3,1,-21.9
 29/01/2019 09:15:00,33.06,33.3,1,-21.9
 29/01/2019 09:30:00,33.06,33.3,1,-21.9
 29/01/2019 09:45:00,33.06,33.3,1,-21.9
 29/01/2019 10:00:00,33.06,33.3,1,-21.9
 29/01/2019 10:15:00,33.06,33.3,1,-21.9
 29/01/2019 10:30:00,33.06,33.3,1,-21.9
 29/01/2019 10:45:00,33.36,33.3,1,-21.88
 29/01/2019 11:00:00,33.45,33.3,1,-21.5
 29/01/2019 11:15:00,33.45,33.3,1,-21.83
 29/01/2019 11:30:00,33.46,33.3,1,-22.08
 29/01/2019 11:45:00,33.45,33.3,1,-22.38
 29/01/2019 12:00:00,33.45,33.3,1,-22.44
 29/01/2019 12:15:00,33.45,33.3,1,-22.44
 29/01/2019 12:30:00,33.4,33.3,1,-22.62
 29/01/2019 12:45:00,33.35,33.3,1,-22.66
 29/01/2019 13:00:00,33.37,33.3,1,-22.59
 29/01/2019 13:15:00,33.4,33.3,1,-22.55
 29/01/2019 13:30:00,33.44,33.3,1,-22.51
 29/01/2019 13:45:00,33.47,33.3,1,-22.72
 29/01/2019 14:00:00,33.47,33.3,1,-22.77
 29/01/2019 14:15:00,33.46,33.3,1,-22.77
 29/01/2019 14:30:00,33.38,33.3,1,-23.11
 29/01/2019 14:45:00,33.4,33.3,1,-23.18
 29/01/2019 15:00:00,33.4,33.3,1,-23.17
 29/01/2019 15:15:00,33.45,33.3,1,-23.11
 29/01/2019 15:30:00,33.41,33.3,1,-23.72
 29/01/2019 15:45:00,33.32,33.3,1,-25.18
 29/01/2019 16:00:00,33.32,33.3,1,-25.18
 29/01/2019 16:15:00,33.32,33.3,1,-25.18
 29/01/2019 16:30:00,33.32,33.3,1,-25.18
 29/01/2019 16:45:00,33.32,33.3,1,-25.18
 29/01/2019 17:00:00,33.32,33.3,1,-25.18
 29/01/2019 17:15:00,33.32,33.3,1,-25.18
 29/01/2019 17:30:00,33.32,33.3,1,-25.18
 29/01/2019 17:45:00,33.32,33.3,1,-25.18
 29/01/2019 18:00:00,33.32,33.3,1,-25.18
 29/01/2019 18:15:00,33.32,33.3,1,-25.18
 29/01/2019 18:30:00,33.32,33.3,1,-25.18
 29/01/2019 18:45:00,33.32,33.3,1,-25.18
 29/01/2019 19:00:00,33.32,33.3,1,-25.18
 29/01/2019 19:15:00,33.32,33.3,1,-25.18
 29/01/2019 19:30:00,33.32,33.3,1,-25.18
 29/01/2019 19:45:00,33.32,33.3,1,-25.18
 29/01/2019 20:00:00,33.32,33.3,1,-25.18
 29/01/2019 20:15:00,33.32,33.3,1,-25.18
 29/01/2019 20:30:00,33.32,33.3,1,-25.18
 29/01/2019 20:45:00,33.32,33.3,1,-25.18
 29/01/2019 21:00:00,33.32,33.3,1,-25.18
 29/01/2019 21:15:00,33.32,33.3,1,-25.18
 29/01/2019 21:30:00,33.32,33.3,1,-25.18
 29/01/2019 21:45:00,33.32,33.3,1,-25.18
 29/01/2019 22:00:00,33.32,33.3,1,-25.18
 29/01/2019 22:15:00,33.32,33.3,1,-25.18
 29/01/2019 22:30:00,33.32,33.3,1,-25.18
 29/01/2019 22:45:00,33.32,33.3,1,-25.18
 29/01/2019 23:00:00,33.32,33.3,1,-25.18
 29/01/2019 23:15:00,33.32,33.3,1,-25.18
 29/01/2019 23:30:00,33.32,33.3,1,-25.18
 29/01/2019 23:45:00,33.32,33.3,1,-25.18
 30/01/2019 00:00:00,33.32,33.3,1,-25.18
 30/01/2019 00:15:00,33.32,33.3,1,-25.18
 30/01/2019 00:30:00,33.32,33.3,1,-25.18
 30/01/2019 00:45:00,33.32,33.3,1,-25.18
 30/01/2019 01:00:00,33.32,33.3,1,-25.18
 30/01/2019 01:15:00,33.32,33.3,1,-25.18
 30/01/2019 01:30:00,33.32,33.3,1,-25.18
 30/01/2019 01:45:00,33.32,33.3,1,-25.18
 30/01/2019 02:00:00,33.32,33.3,1,-25.18
 30/01/2019 02:15:00,33.32,33.3,1,-25.18
 30/01/2019 02:30:00,33.32,33.3,1,-25.18
 30/01/2019 02:45:00,33.32,33.3,1,-25.18
 30/01/2019 03:00:00,33.32,33.3,1,-25.18
 30/01/2019 03:15:00,33.32,33.3,1,-25.18
 30/01/2019 03:30:00,33.32,33.3,1,-25.18
 30/01/2019 03:45:00,33.32,33.3,1,-25.18
 30/01/2019 04:00:00,33.32,33.3,1,-25.18
 30/01/2019 04:15:00,33.32,33.3,1,-25.18
 30/01/2019 04:30:00,33.32,33.3,1,-25.18
 30/01/2019 04:45:00,33.32,33.3,1,-25.18
 30/01/2019 05:00:00,33.32,33.3,1,-25.18
 30/01/2019 05:15:00,33.32,33.3,1,-25.18
 30/01/2019 05:30:00,33.32,33.3,1,-25.18
 30/01/2019 05:45:00,33.32,33.3,1,-25.18
 30/01/2019 06:00:00,33.32,33.3,1,-25.18
 30/01/2019 06:15:00,33.32,33.3,1,-25.18
 30/01/2019 06:30:00,33.32,33.3,1,-25.18
 30/01/2019 06:45:00,33.32,33.3,1,-25.18
 30/01/2019 07:00:00,33.32,33.3,1,-25.18
 30/01/2019 07:15:00,33.32,33.3,1,-25.18
 30/01/2019 07:30:00,33.32,33.3,1,-25.18
 30/01/2019 07:45:00,33.32,33.3,1,-25.18
 30/01/2019 08:00:00,33.32,33.3,1,-25.18
 30/01/2019 08:15:00,33.32,33.3,1,-25.18
 30/01/2019 08:30:00,33.32,33.3,1,-25.18
 30/01/2019 08:45:00,33.32,33.3,1,-25.18
 30/01/2019 09:00:00,33.32,33.3,1,-25.18
 30/01/2019 09:15:00,33.2,33.3,1,-24.3
 30/01/2019 09:30:00,32.9,33.3,1,-21.88
 30/01/2019 09:45:00,32.91,33.3,1,-22.95
 30/01/2019 10:00:00,32.92,33.3,1,-23.34
 30/01/2019 10:15:00,32.97,33.3,1,-21.14
 30/01/2019 10:30:00,33.1,33.3,1,-18.0
 30/01/2019 10:45:00,33.11,33.3,1,-20.02
 30/01/2019 11:00:00,33.16,33.3,1,-17.08
 30/01/2019 11:15:00,33.16,33.3,1,-15.45
 30/01/2019 11:30:00,33.26,33.3,1,-13.91
 30/01/2019 11:45:00,33.32,33.3,1,-13.4
 30/01/2019 12:00:00,33.3,33.3,1,-13.29
 30/01/2019 12:15:00,33.3,33.3,1,-12.2
 30/01/2019 12:30:00,33.29,33.3,1,-14.14
 30/01/2019 12:45:00,33.32,33.3,1,-15.24
 30/01/2019 13:00:00,33.31,33.3,1,-15.41
 30/01/2019 13:15:00,33.36,33.3,1,-13.75
 30/01/2019 13:30:00,33.36,33.3,1,-11.85
 30/01/2019 13:45:00,33.34,33.3,1,-11.38
 30/01/2019 14:00:00,33.34,33.3,1,-11.66
 30/01/2019 14:15:00,33.32,33.3,1,-11.76
 30/01/2019 14:30:00,33.25,33.3,1,-13.63
 30/01/2019 14:45:00,33.26,33.3,1,-15.1
 30/01/2019 15:00:00,33.28,33.3,1,-15.52
 30/01/2019 15:15:00,33.32,33.3,1,-15.65
 30/01/2019 15:30:00,33.32,33.3,1,-16.45
 30/01/2019 15:45:00,33.26,33.3,1,-17.67
 30/01/2019 16:00:00,33.12,33.3,1,-19.29
 30/01/2019 16:15:00,33.06,33.3,1,-20.73
 30/01/2019 16:30:00,32.97,33.3,1,-22.08
 30/01/2019 16:45:00,32.92,33.3,1,-23.34
 30/01/2019 17:00:00,33.18,33.3,1,-24.81
 30/01/2019 17:15:00,33.18,33.3,1,-25.53
 30/01/2019 17:30:00,33.46,33.3,1,-26.65
 30/01/2019 17:45:00,33.77,33.3,1,-26.54
 30/01/2019 18:00:00,33.61,33.3,1,-26.25
 30/01/2019 18:15:00,33.45,33.3,1,-26.2
 30/01/2019 18:30:00,33.52,33.3,1,-26.01
 30/01/2019 18:45:00,33.56,33.3,1,-25.72
 30/01/2019 19:00:00,33.64,33.3,1,-25.17
 30/01/2019 19:15:00,33.66,33.3,1,-24.75
 30/01/2019 19:30:00,33.73,33.3,1,-24.56
 30/01/2019 19:45:00,33.69,33.3,1,-24.46
 30/01/2019 20:00:00,33.44,33.3,1,-23.78
 30/01/2019 20:15:00,33.03,33.3,1,-23.15
 30/01/2019 20:30:00,33.08,33.3,1,-22.65
 30/01/2019 20:45:00,33.13,33.3,1,-21.97
 30/01/2019 21:00:00,33.18,33.3,1,-21.55
 30/01/2019 21:15:00,33.2,33.3,1,-20.88
 30/01/2019 21:30:00,33.33,33.3,1,-20.12
 30/01/2019 21:45:00,33.34,33.3,1,-19.53
 30/01/2019 22:00:00,33.38,33.3,1,-18.84
 30/01/2019 22:15:00,33.42,33.3,1,-18.04
 30/01/2019 22:30:00,33.55,33.3,1,-17.29
 30/01/2019 22:45:00,33.63,33.3,1,-16.66
 30/01/2019 23:00:00,33.78,33.3,1,-16.09
 30/01/2019 23:15:00,33.42,33.3,1,-15.37
 30/01/2019 23:30:00,33.41,33.3,1,-14.96
 30/01/2019 23:45:00,33.45,33.3,1,-14.8
 31/01/2019 00:00:00,33.46,33.3,1,-14.98
 31/01/2019 00:15:00,33.24,33.3,1,-17.15
 31/01/2019 00:30:00,33.14,33.3,1,-17.62
 31/01/2019 00:45:00,33.06,33.3,1,-17.65
 31/01/2019 01:00:00,33.01,33.3,1,-17.87
 31/01/2019 01:15:00,33.11,33.3,1,-17.45
 31/01/2019 01:30:00,33.17,33.3,1,-17.25
 31/01/2019 01:45:00,33.21,33.3,1,-17.15
 31/01/2019 02:00:00,33.29,33.3,1,-17.15
 31/01/2019 02:15:00,33.28,33.3,1,-17.6
 31/01/2019 02:30:00,33.28,33.3,1,-17.48
 31/01/2019 02:45:00,33.28,33.3,1,-17.48
 31/01/2019 03:00:00,33.33,33.3,1,-17.26
 31/01/2019 03:15:00,33.38,33.3,1,-17.13
 31/01/2019 03:30:00,33.44,33.3,1,-17.01
 31/01/2019 03:45:00,33.43,33.3,1,-16.88
 31/01/2019 04:00:00,33.48,33.3,1,-16.61
 31/01/2019 04:15:00,33.49,33.3,1,-16.53
 31/01/2019 04:30:00,33.53,33.3,1,-16.41
 31/01/2019 04:45:00,33.54,33.3,1,-16.37
 31/01/2019 05:00:00,33.52,33.3,1,-16.21
 31/01/2019 05:15:00,33.42,33.3,1,-16.39
 31/01/2019 05:30:00,33.35,33.3,1,-16.61
 31/01/2019 05:45:00,33.29,33.3,1,-16.8
 31/01/2019 06:00:00,33.24,33.3,1,-17.03
 31/01/2019 06:15:00,33.05,33.3,1,-18.24
 31/01/2019 06:30:00,32.98,33.3,1,-19.15
 31/01/2019 06:45:00,33.23,33.3,1,-20.38
 31/01/2019 07:00:00,33.05,33.3,1,-21.21
 31/01/2019 07:15:00,33.0,33.3,1,-21.9
 31/01/2019 07:30:00,33.27,33.3,1,-22.96
 31/01/2019 07:45:00,33.3,33.3,1,-23.29
 31/01/2019 08:00:00,33.29,33.3,1,-23.78
 31/01/2019 08:15:00,33.25,33.3,1,-23.99
 31/01/2019 08:30:00,33.2,33.3,1,-24.23
 31/01/2019 08:45:00,33.18,33.3,1,-24.13
 31/01/2019 09:00:00,33.15,33.3,1,-24.18
 31/01/2019 09:15:00,33.12,33.3,1,-24.32
 31/01/2019 09:30:00,33.1,33.3,1,-24.08
 31/01/2019 09:45:00,33.09,33.3,1,-23.82
 31/01/2019 10:00:00,33.12,33.3,1,-23.8
 31/01/2019 10:15:00,33.23,33.3,1,-23.8
 31/01/2019 10:30:00,33.24,33.3,1,-23.49
 31/01/2019 10:45:00,33.17,33.3,1,-23.81
 31/01/2019 11:00:00,33.14,33.3,1,-23.64
 31/01/2019 11:15:00,33.17,33.3,1,-23.25
 31/01/2019 11:30:00,33.2,33.3,1,-23.46
 31/01/2019 11:45:00,33.19,33.3,1,-23.62
 31/01/2019 12:00:00,33.14,33.3,1,-24.08
 31/01/2019 12:15:00,33.13,33.3,1,-24.31
 31/01/2019 12:30:00,33.12,33.3,1,-24.34
 31/01/2019 12:45:00,33.21,33.3,1,-23.63
 31/01/2019 13:00:00,33.26,33.3,1,-23.11
 31/01/2019 13:15:00,33.22,33.3,1,-23.04
 31/01/2019 13:30:00,33.26,33.3,1,-23.12
 31/01/2019 13:45:00,33.19,33.3,1,-23.68
 31/01/2019 14:00:00,33.2,33.3,1,-24.11
 31/01/2019 14:15:00,33.1,33.3,1,-24.29
 31/01/2019 14:30:00,33.08,33.3,1,-24.51
 31/01/2019 14:45:00,33.2,33.3,1,-24.5
 31/01/2019 15:00:00,33.3,33.3,1,-24.45
 31/01/2019 15:15:00,33.32,33.28,2,-24.65
 31/01/2019 15:30:00,33.36,33.26,2,-24.73
 31/01/2019 15:45:00,33.36,33.29,1,-25.09
 31/01/2019 16:00:00,33.28,33.3,1,-25.6
 31/01/2019 16:15:00,33.26,33.3,1,-26.05
 31/01/2019 16:30:00,33.25,33.3,1,-26.35
 31/01/2019 16:45:00,33.26,33.3,1,-26.54
 31/01/2019 17:00:00,33.2,33.3,1,-26.95
 31/01/2019 17:15:00,33.25,33.3,1,-27.55
 31/01/2019 17:30:00,33.17,33.3,1,-27.94
 31/01/2019 17:45:00,33.15,33.3,1,-27.93
 31/01/2019 18:00:00,33.19,33.3,1,-27.79
 31/01/2019 18:15:00,33.24,33.3,1,-27.52
 31/01/2019 18:30:00,33.33,33.3,1,-27.26
 31/01/2019 18:45:00,33.33,33.3,1,-27.1
 31/01/2019 19:00:00,33.37,33.3,1,-26.75
 31/01/2019 19:15:00,33.41,33.3,1,-26.35
 31/01/2019 19:30:00,33.45,33.3,1,-25.84
 31/01/2019 19:45:00,33.51,33.3,1,-25.09
 31/01/2019 20:00:00,33.65,33.3,1,-24.4
 31/01/2019 20:15:00,33.71,33.3,1,-23.84
 31/01/2019 20:30:00,33.71,33.3,1,-23.35
 31/01/2019 20:45:00,33.63,33.3,1,-22.65
 31/01/2019 21:00:00,33.69,33.3,1,-21.9
 31/01/2019 21:15:00,33.61,33.3,1,-21.18
 31/01/2019 21:30:00,33.57,33.3,1,-20.53
 31/01/2019 21:45:00,33.72,33.3,1,-19.96
 31/01/2019 22:00:00,33.7,33.3,1,-19.18
 31/01/2019 22:15:00,33.77,33.3,1,-18.58
 31/01/2019 22:30:00,33.83,33.3,1,-17.27
 31/01/2019 22:45:00,33.67,33.3,1,-15.75
 31/01/2019 23:00:00,33.57,33.3,1,-15.27
 31/01/2019 23:15:00,33.43,33.3,1,-15.14
 31/01/2019 23:30:00,33.5,33.3,1,-14.66
 31/01/2019 23:45:00,33.45,33.3,1,-14.6
 01/02/2019 00:00:00,33.47,33.3,1,-14.68
 01/02/2019 00:15:00,33.22,33.3,1,-16.68
 01/02/2019 00:30:00,33.19,33.3,1,-17.0
 01/02/2019 00:45:00,33.17,33.3,1,-17.19
 01/02/2019 01:00:00,33.17,33.3,1,-17.21
 01/02/2019 01:15:00,33.22,33.3,1,-16.91
 01/02/2019 01:30:00,33.26,33.3,1,-16.68
 01/02/2019 01:45:00,33.29,33.3,1,-16.59
 01/02/2019 02:00:00,33.3,33.3,1,-16.37
 01/02/2019 02:15:00,33.27,33.3,1,-16.66
 01/02/2019 02:30:00,33.31,33.3,1,-16.68
 01/02/2019 02:45:00,33.29,33.3,1,-16.68
 01/02/2019 03:00:00,33.31,33.3,1,-16.68
 01/02/2019 03:15:00,33.33,33.3,1,-16.52
 01/02/2019 03:30:00,33.35,33.3,1,-16.34
 01/02/2019 03:45:00,33.4,33.3,1,-16.11
 01/02/2019 04:00:00,33.45,33.3,1,-15.94
 01/02/2019 04:15:00,33.44,33.3,1,-15.84
 01/02/2019 04:30:00,33.45,33.3,1,-15.67
 01/02/2019 04:45:00,33.47,33.3,1,-15.45
 01/02/2019 05:00:00,33.46,33.3,1,-15.41
 01/02/2019 05:15:00,33.44,33.3,1,-15.65
 01/02/2019 05:30:00,33.38,33.3,1,-15.67
 01/02/2019 05:45:00,33.32,33.3,1,-15.89
 01/02/2019 06:00:00,33.3,33.3,1,-16.23
 01/02/2019 06:15:00,33.09,33.3,1,-17.0
 01/02/2019 06:30:00,33.22,33.3,1,-17.84
 01/02/2019 06:45:00,33.23,33.3,1,-18.56
 01/02/2019 07:00:00,33.18,33.3,1,-19.05
 01/02/2019 07:15:00,33.44,33.3,1,-19.31
 01/02/2019 07:30:00,33.4,33.3,1,-19.51
 01/02/2019 07:45:00,33.38,33.3,1,-20.04
 01/02/2019 08:00:00,33.32,33.3,1,-20.4
 01/02/2019 08:15:00,33.27,33.3,1,-20.82
 01/02/2019 08:30:00,33.16,33.3,1,-21.55
 01/02/2019 08:45:00,33.12,33.3,1,-22.01
 01/02/2019 09:00:00,33.12,33.3,1,-22.54
 01/02/2019 09:15:00,33.03,33.3,1,-23.09
 01/02/2019 09:30:00,33.33,33.3,1,-23.62
 01/02/2019 09:45:00,33.37,33.3,1,-23.7
 01/02/2019 10:00:00,33.37,33.3,1,-23.91
 01/02/2019 10:15:00,33.37,33.3,1,-23.94
 01/02/2019 10:30:00,33.37,33.3,1,-24.01
 01/02/2019 10:45:00,33.37,33.3,1,-24.11
 01/02/2019 11:00:00,33.35,33.3,1,-24.07
 01/02/2019 11:15:00,33.37,33.3,1,-24.36
 01/02/2019 11:30:00,33.35,33.3,1,-24.38
 01/02/2019 11:45:00,33.35,33.3,1,-24.57
 01/02/2019 12:00:00,33.33,33.3,1,-24.58
 01/02/2019 12:15:00,33.32,33.3,1,-24.73
 01/02/2019 12:30:00,33.29,33.3,1,-24.84
 01/02/2019 12:45:00,33.37,33.3,1,-24.79
 01/02/2019 13:00:00,33.43,33.3,1,-24.53
 01/02/2019 13:15:00,33.49,33.3,1,-24.47
 01/02/2019 13:30:00,33.56,33.3,1,-24.32
 01/02/2019 13:45:00,33.61,33.3,1,-23.73
 01/02/2019 14:00:00,33.66,33.3,1,-23.31
 01/02/2019 14:15:00,33.69,33.3,1,-22.83
 01/02/2019 14:30:00,33.69,33.3,1,-22.71
 01/02/2019 14:45:00,33.72,33.3,1,-22.28
 01/02/2019 15:00:00,33.71,33.3,1,-22.18
 01/02/2019 15:15:00,33.68,33.3,1,-22.33
 01/02/2019 15:30:00,33.57,33.3,1,-22.36
 01/02/2019 15:45:00,33.55,33.3,1,-22.54
 01/02/2019 16:00:00,33.5,33.3,1,-22.84
 01/02/2019 16:15:00,33.52,33.3,1,-23.18
 01/02/2019 16:30:00,33.51,33.3,1,-23.45
 01/02/2019 16:45:00,33.46,33.3,1,-23.83
 01/02/2019 17:00:00,33.32,33.3,1,-24.38
 01/02/2019 17:15:00,33.27,33.3,1,-25.06
 01/02/2019 17:30:00,33.26,33.3,1,-25.68
 01/02/2019 17:45:00,33.39,33.3,1,-25.7
 01/02/2019 18:00:00,33.42,33.3,1,-25.82
 01/02/2019 18:15:00,33.47,33.3,1,-25.63
 01/02/2019 18:30:00,33.55,33.3,1,-25.19
 01/02/2019 18:45:00,33.54,33.3,1,-24.96
 01/02/2019 19:00:00,33.68,33.3,1,-24.37
 01/02/2019 19:15:00,33.73,33.3,1,-23.68
 01/02/2019 19:30:00,33.55,33.3,1,-22.91
 01/02/2019 19:45:00,33.48,33.3,1,-22.21
 01/02/2019 20:00:00,33.49,33.3,1,-21.64
 01/02/2019 20:15:00,33.39,33.3,1,-21.06
 01/02/2019 20:30:00,33.42,33.3,1,-20.41
 01/02/2019 20:45:00,33.49,33.3,1,-19.92
 01/02/2019 21:00:00,33.53,33.3,1,-19.62
 01/02/2019 21:15:00,33.62,33.3,1,-19.25
 01/02/2019 21:30:00,33.8,33.3,1,-18.7
 01/02/2019 21:45:00,33.79,33.3,1,-18.1
 01/02/2019 22:00:00,33.8,33.3,1,-17.54
 01/02/2019 22:15:00,33.88,33.3,1,-16.96
 01/02/2019 22:30:00,33.65,33.3,1,-15.94
 01/02/2019 22:45:00,33.53,33.3,1,-15.34
 01/02/2019 23:00:00,33.29,33.3,1,-14.76
 01/02/2019 23:15:00,33.34,33.3,1,-14.61
 01/02/2019 23:30:00,33.41,33.3,1,-14.31
 01/02/2019 23:45:00,33.38,33.3,1,-14.13
 02/02/2019 00:00:00,33.41,33.3,1,-14.27
 02/02/2019 00:15:00,33.22,33.3,1,-16.36
 02/02/2019 00:30:00,33.44,33.3,1,-16.95
 02/02/2019 00:45:00,33.39,33.3,1,-17.08
 02/02/2019 01:00:00,33.41,33.3,1,-17.06
 02/02/2019 01:15:00,33.46,33.3,1,-16.65
 02/02/2019 01:30:00,33.55,33.3,1,-16.52
 02/02/2019 01:45:00,33.55,33.3,1,-16.28
 02/02/2019 02:00:00,33.61,33.3,1,-16.05
 02/02/2019 02:15:00,33.57,33.3,1,-16.52
 02/02/2019 02:30:00,33.56,33.3,1,-16.54
 02/02/2019 02:45:00,33.57,33.3,1,-16.54
 02/02/2019 03:00:00,33.64,33.3,1,-16.39
 02/02/2019 03:15:00,33.66,33.3,1,-16.16
 02/02/2019 03:30:00,33.74,33.3,1,-15.9
 02/02/2019 03:45:00,33.74,33.3,1,-15.66
 02/02/2019 04:00:00,33.79,33.3,1,-15.47
 02/02/2019 04:15:00,33.82,33.3,1,-15.32
 02/02/2019 04:30:00,33.81,33.3,1,-15.27
 02/02/2019 04:45:00,33.86,33.3,1,-15.01
 02/02/2019 05:00:00,33.91,33.3,1,-14.87
 02/02/2019 05:15:00,33.91,33.3,1,-14.87
 02/02/2019 05:30:00,33.87,33.3,1,-14.87
 02/02/2019 05:45:00,33.88,33.3,1,-14.87
 02/02/2019 06:00:00,33.81,33.3,1,-14.94
 02/02/2019 06:15:00,33.67,33.3,1,-15.54
 02/02/2019 06:30:00,33.6,33.3,1,-15.85
 02/02/2019 06:45:00,33.53,33.3,1,-16.07
 02/02/2019 07:00:00,33.52,33.3,1,-16.37
 02/02/2019 07:15:00,33.49,33.3,1,-16.35
 02/02/2019 07:30:00,33.65,33.3,1,-16.81
 02/02/2019 07:45:00,33.66,33.3,1,-17.19
 02/02/2019 08:00:00,33.56,33.3,1,-17.61
 02/02/2019 08:15:00,33.45,33.3,1,-17.92
 02/02/2019 08:30:00,33.42,33.3,1,-18.4
 02/02/2019 08:45:00,33.34,33.3,1,-18.42
 02/02/2019 09:00:00,33.39,33.3,1,-18.61
 02/02/2019 09:15:00,33.41,33.3,1,-18.57
 02/02/2019 09:30:00,33.45,33.3,1,-18.01
 02/02/2019 09:45:00,33.49,33.3,1,-17.2
 02/02/2019 10:00:00,33.5,33.3,1,-17.45
 02/02/2019 10:15:00,33.55,33.3,1,-15.97
 02/02/2019 10:30:00,33.55,33.3,1,-14.78
 02/02/2019 10:45:00,33.57,33.3,1,-13.87
 02/02/2019 11:00:00,33.6,33.3,1,-13.12
 02/02/2019 11:15:00,33.62,33.3,1,-12.57
 02/02/2019 11:30:00,33.63,33.3,1,-11.67
 02/02/2019 11:45:00,33.66,33.3,1,-11.12
 02/02/2019 12:00:00,33.71,33.3,1,-10.5
 02/02/2019 12:15:00,33.75,33.3,1,-10.05
 02/02/2019 12:30:00,33.76,33.3,1,-9.74
 02/02/2019 12:45:00,33.82,33.3,1,-9.7
 02/02/2019 13:00:00,33.85,33.3,1,-9.76
 02/02/2019 13:15:00,33.84,33.3,1,-10.2
 02/02/2019 13:30:00,33.85,33.3,1,-9.78
 02/02/2019 13:45:00,33.4,33.3,1,-8.82
 02/02/2019 14:00:00,33.2,33.3,1,-9.86
 02/02/2019 14:15:00,33.07,33.3,1,-10.72
 02/02/2019 14:30:00,33.15,33.3,1,-10.96
 02/02/2019 14:45:00,33.33,33.3,1,-11.1
 02/02/2019 15:00:00,33.35,33.3,1,-11.77
 02/02/2019 15:15:00,33.29,33.3,1,-13.35
 02/02/2019 15:30:00,33.44,33.3,1,-14.6
 02/02/2019 15:45:00,33.45,33.3,1,-15.94
 02/02/2019 16:00:00,33.4,33.3,1,-17.41
 02/02/2019 16:15:00,33.35,33.3,1,-18.27
 02/02/2019 16:30:00,33.24,33.3,1,-19.01
 02/02/2019 16:45:00,33.33,33.3,1,-20.09
 02/02/2019 17:00:00,33.41,33.3,1,-20.78
 02/02/2019 17:15:00,33.3,33.3,1,-21.49
 02/02/2019 17:30:00,33.18,33.3,1,-22.39
 02/02/2019 17:45:00,33.14,33.3,1,-23.09
 02/02/2019 18:00:00,33.14,33.3,1,-23.22
 02/02/2019 18:15:00,33.18,33.3,1,-23.03
 02/02/2019 18:30:00,33.24,33.3,1,-22.6
 02/02/2019 18:45:00,33.28,33.3,1,-22.36
 02/02/2019 19:00:00,33.27,33.3,1,-22.3
 02/02/2019 19:15:00,33.37,33.3,1,-21.95
 02/02/2019 19:30:00,33.51,33.3,1,-21.4
 02/02/2019 19:45:00,33.55,33.3,1,-20.8
 02/02/2019 20:00:00,33.47,33.3,1,-20.33
 02/02/2019 20:15:00,33.46,33.3,1,-19.95
 02/02/2019 20:30:00,33.47,33.3,1,-19.47
 02/02/2019 20:45:00,33.52,33.3,1,-19.01
 02/02/2019 21:00:00,33.62,33.3,1,-18.66
 02/02/2019 21:15:00,33.73,33.3,1,-18.31
 02/02/2019 21:30:00,33.77,33.3,1,-17.86
 02/02/2019 21:45:00,33.86,33.3,1,-17.46
 02/02/2019 22:00:00,33.8,33.3,1,-16.97
 02/02/2019 22:15:00,33.88,33.3,1,-16.48
 02/02/2019 22:30:00,33.77,33.3,1,-15.74
 02/02/2019 22:45:00,33.67,33.3,1,-15.1
 02/02/2019 23:00:00,33.44,33.3,1,-14.69
 02/02/2019 23:15:00,33.41,33.3,1,-14.6
 02/02/2019 23:30:00,33.45,33.3,1,-14.28
 02/02/2019 23:45:00,33.3,33.3,1,-14.28
 03/02/2019 00:00:00,33.3,33.3,1,-14.4
