DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/02/2019 23:00:00,33.59,33.3,1,-14.4
 14/02/2019 23:15:00,33.61,33.3,1,-14.18
 14/02/2019 23:30:00,33.58,33.3,1,-13.85
 14/02/2019 23:45:00,33.57,33.3,1,-13.8
 15/02/2019 00:00:00,33.58,33.3,1,-13.78
 15/02/2019 00:15:00,33.36,33.3,1,-15.83
 15/02/2019 00:30:00,33.3,33.3,1,-16.17
 15/02/2019 00:45:00,33.22,33.3,1,-16.28
 15/02/2019 01:00:00,33.21,33.3,1,-16.27
 15/02/2019 01:15:00,33.27,33.3,1,-15.93
 15/02/2019 01:30:00,33.31,33.3,1,-15.74
 15/02/2019 01:45:00,33.34,33.3,1,-15.58
 15/02/2019 02:00:00,33.4,33.3,1,-15.38
 15/02/2019 02:15:00,33.43,33.3,1,-15.6
 15/02/2019 02:30:00,33.45,33.3,1,-15.61
 15/02/2019 02:45:00,33.41,33.3,1,-15.61
 15/02/2019 03:00:00,33.48,33.3,1,-15.34
 15/02/2019 03:15:00,33.59,33.3,1,-15.17
 15/02/2019 03:30:00,33.63,33.3,1,-15.0
 15/02/2019 03:45:00,33.64,33.3,1,-14.78
 15/02/2019 04:00:00,33.64,33.3,1,-14.5
 15/02/2019 04:15:00,33.67,33.3,1,-14.33
 15/02/2019 04:30:00,33.69,33.3,1,-14.33
 15/02/2019 04:45:00,33.69,33.3,1,-14.33
 15/02/2019 05:00:00,33.65,33.3,1,-14.07
 15/02/2019 05:15:00,33.52,33.3,1,-14.38
 15/02/2019 05:30:00,33.54,33.3,1,-14.54
 15/02/2019 05:45:00,33.48,33.3,1,-14.81
 15/02/2019 06:00:00,33.36,33.3,1,-15.26
 15/02/2019 06:15:00,33.36,33.3,1,-16.47
 15/02/2019 06:30:00,33.41,33.3,1,-17.13
 15/02/2019 06:45:00,33.24,33.3,1,-17.93
 15/02/2019 07:00:00,33.35,33.3,1,-19.15
 15/02/2019 07:15:00,33.38,33.3,1,-19.8
 15/02/2019 07:30:00,33.42,33.3,1,-20.39
 15/02/2019 07:45:00,33.42,33.3,1,-20.9
 15/02/2019 08:00:00,33.45,33.3,1,-21.13
 15/02/2019 08:15:00,33.43,33.3,1,-21.09
 15/02/2019 08:30:00,33.4,33.3,1,-20.81
 15/02/2019 08:45:00,33.43,33.3,1,-20.51
 15/02/2019 09:00:00,33.4,33.3,1,-19.99
 15/02/2019 09:15:00,33.37,33.3,1,-19.42
 15/02/2019 09:30:00,33.44,33.3,1,-18.13
 15/02/2019 09:45:00,33.56,33.3,1,-16.58
 15/02/2019 10:00:00,33.57,33.3,1,-14.74
 15/02/2019 10:15:00,33.61,33.3,1,-12.94
 15/02/2019 10:30:00,33.63,33.3,1,-11.04
 15/02/2019 10:45:00,33.68,33.3,1,-10.17
 15/02/2019 11:00:00,33.71,33.3,1,-8.91
 15/02/2019 11:15:00,33.7,33.3,1,-8.41
 15/02/2019 11:30:00,33.73,33.3,1,-7.73
 15/02/2019 11:45:00,33.7,33.3,1,-7.24
 15/02/2019 12:00:00,33.71,33.3,1,-6.75
 15/02/2019 12:15:00,33.73,33.3,1,-6.55
 15/02/2019 12:30:00,33.76,33.3,1,-6.31
 15/02/2019 12:45:00,33.81,33.3,1,-6.07
 15/02/2019 13:00:00,33.85,33.3,1,-5.98
 15/02/2019 13:15:00,33.88,33.3,1,-6.1
 15/02/2019 13:30:00,33.65,33.3,1,-5.85
 15/02/2019 13:45:00,33.23,33.3,1,-5.95
 15/02/2019 14:00:00,33.24,33.3,1,-6.55
 15/02/2019 14:15:00,33.17,33.3,1,-7.63
 15/02/2019 14:30:00,33.18,33.3,1,-9.7
 15/02/2019 14:45:00,33.19,33.3,1,-7.99
 15/02/2019 15:00:00,33.23,33.3,1,-8.3
 15/02/2019 15:15:00,33.21,33.3,1,-9.22
 15/02/2019 15:30:00,33.13,33.3,1,-10.32
 15/02/2019 15:45:00,33.07,33.3,1,-11.65
 15/02/2019 16:00:00,33.15,33.3,1,-13.45
 15/02/2019 16:15:00,33.23,33.3,1,-15.33
 15/02/2019 16:30:00,33.24,33.3,1,-16.93
 15/02/2019 16:45:00,33.17,33.3,1,-18.52
 15/02/2019 17:00:00,33.39,33.3,1,-20.17
 15/02/2019 17:15:00,33.38,33.3,1,-21.1
 15/02/2019 17:30:00,33.33,33.3,1,-21.95
 15/02/2019 17:45:00,33.31,33.3,1,-22.56
 15/02/2019 18:00:00,33.19,33.3,1,-23.11
 15/02/2019 18:15:00,33.15,33.3,1,-23.43
 15/02/2019 18:30:00,33.24,33.3,1,-23.25
 15/02/2019 18:45:00,33.28,33.3,1,-23.14
 15/02/2019 19:00:00,33.41,33.3,1,-22.7
 15/02/2019 19:15:00,33.31,33.3,1,-22.24
 15/02/2019 19:30:00,33.46,33.3,1,-21.78
 15/02/2019 19:45:00,33.47,33.3,1,-21.21
 15/02/2019 20:00:00,33.58,33.3,1,-20.66
 15/02/2019 20:15:00,33.54,33.3,1,-20.04
 15/02/2019 20:30:00,33.45,33.3,1,-19.33
 15/02/2019 20:45:00,33.53,33.3,1,-19.07
 15/02/2019 21:00:00,33.52,33.3,1,-18.54
 15/02/2019 21:15:00,33.34,33.3,1,-17.96
 15/02/2019 21:30:00,33.47,33.3,1,-17.54
 15/02/2019 21:45:00,33.57,33.3,1,-17.12
 15/02/2019 22:00:00,33.81,33.3,1,-16.63
 15/02/2019 22:15:00,33.84,33.3,1,-15.82
 15/02/2019 22:30:00,33.75,33.3,1,-15.06
 15/02/2019 22:45:00,33.54,33.3,1,-14.45
 15/02/2019 23:00:00,33.36,33.3,1,-14.08
 15/02/2019 23:15:00,33.26,33.3,1,-13.91
 15/02/2019 23:30:00,33.26,33.3,1,-13.63
 15/02/2019 23:45:00,33.04,33.3,1,-13.6
 16/02/2019 00:00:00,33.08,33.3,1,-13.67
 16/02/2019 00:15:00,33.31,33.3,1,-16.05
 16/02/2019 00:30:00,33.6,33.3,1,-16.14
 16/02/2019 00:45:00,33.57,33.3,1,-16.14
 16/02/2019 01:00:00,33.63,33.3,1,-16.13
 16/02/2019 01:15:00,33.7,33.3,1,-15.67
 16/02/2019 01:30:00,33.86,33.3,1,-15.38
 16/02/2019 01:45:00,33.88,33.3,1,-15.1
 16/02/2019 02:00:00,33.67,33.3,1,-14.42
 16/02/2019 02:15:00,33.61,33.3,1,-14.67
 16/02/2019 02:30:00,33.55,33.3,1,-14.49
 16/02/2019 02:45:00,33.47,33.3,1,-14.4
 16/02/2019 03:00:00,33.57,33.3,1,-14.21
 16/02/2019 03:15:00,33.54,33.3,1,-13.93
 16/02/2019 03:30:00,33.63,33.3,1,-13.83
 16/02/2019 03:45:00,33.56,33.3,1,-13.43
 16/02/2019 04:00:00,33.61,33.3,1,-13.15
 16/02/2019 04:15:00,33.58,33.3,1,-12.94
 16/02/2019 04:30:00,33.65,33.3,1,-12.86
 16/02/2019 04:45:00,33.64,33.3,1,-12.7
 16/02/2019 05:00:00,33.62,33.3,1,-12.66
 16/02/2019 05:15:00,33.43,33.3,1,-12.74
 16/02/2019 05:30:00,33.41,33.3,1,-12.86
 16/02/2019 05:45:00,33.34,33.3,1,-12.89
 16/02/2019 06:00:00,33.29,33.3,1,-13.25
 16/02/2019 06:15:00,33.45,33.3,1,-13.89
 16/02/2019 06:30:00,33.62,33.3,1,-14.23
 16/02/2019 06:45:00,33.52,33.3,1,-14.51
 16/02/2019 07:00:00,33.54,33.3,1,-14.94
 16/02/2019 07:15:00,33.46,33.3,1,-15.08
 16/02/2019 07:30:00,33.36,33.3,1,-15.21
 16/02/2019 07:45:00,33.22,33.3,1,-15.64
 16/02/2019 08:00:00,33.15,33.3,1,-16.13
 16/02/2019 08:15:00,33.19,33.3,1,-16.61
 16/02/2019 08:30:00,33.17,33.3,1,-17.12
 16/02/2019 08:45:00,33.1,33.3,1,-17.28
 16/02/2019 09:00:00,33.05,33.3,1,-17.4
 16/02/2019 09:15:00,33.05,33.3,1,-17.76
 16/02/2019 09:30:00,33.06,33.3,1,-17.75
 16/02/2019 09:45:00,33.03,33.3,1,-17.54
 16/02/2019 10:00:00,33.01,33.3,1,-16.75
 16/02/2019 10:15:00,33.08,33.3,1,-16.25
 16/02/2019 10:30:00,33.16,33.3,1,-16.0
 16/02/2019 10:45:00,33.15,33.3,1,-16.54
 16/02/2019 11:00:00,33.17,33.3,1,-16.68
 16/02/2019 11:15:00,33.19,33.3,1,-17.05
 16/02/2019 11:30:00,33.21,33.3,1,-16.88
 16/02/2019 11:45:00,33.23,33.3,1,-16.91
 16/02/2019 12:00:00,33.25,33.3,1,-17.13
 16/02/2019 12:15:00,33.28,33.3,1,-17.47
 16/02/2019 12:30:00,33.25,33.3,1,-16.96
 16/02/2019 12:45:00,33.3,33.3,1,-16.33
 16/02/2019 13:00:00,33.3,33.3,1,-15.86
 16/02/2019 13:15:00,33.38,33.3,1,-15.3
 16/02/2019 13:30:00,33.42,33.3,1,-15.69
 16/02/2019 13:45:00,33.43,33.3,1,-14.05
 16/02/2019 14:00:00,33.4,33.3,1,-13.94
 16/02/2019 14:15:00,33.38,33.3,1,-14.4
 16/02/2019 14:30:00,33.45,33.3,1,-14.89
 16/02/2019 14:45:00,33.44,33.3,1,-14.71
 16/02/2019 15:00:00,33.37,33.3,1,-14.95
 16/02/2019 15:15:00,33.34,33.3,1,-15.78
 16/02/2019 15:30:00,33.34,33.3,1,-16.24
 16/02/2019 15:45:00,33.35,33.3,1,-16.54
 16/02/2019 16:00:00,33.27,33.3,1,-16.76
 16/02/2019 16:15:00,33.22,33.3,1,-17.34
 16/02/2019 16:30:00,33.19,33.3,1,-17.82
 16/02/2019 16:45:00,33.04,33.3,1,-18.44
 16/02/2019 17:00:00,33.27,33.3,1,-19.59
 16/02/2019 17:15:00,33.43,33.3,1,-20.18
 16/02/2019 17:30:00,33.34,33.3,1,-20.45
 16/02/2019 17:45:00,33.28,33.3,1,-21.06
 16/02/2019 18:00:00,33.53,33.3,1,-21.62
 16/02/2019 18:15:00,33.35,33.3,1,-21.6
 16/02/2019 18:30:00,33.02,33.3,1,-21.43
 16/02/2019 18:45:00,33.08,33.3,1,-21.13
 16/02/2019 19:00:00,33.06,33.3,1,-20.73
 16/02/2019 19:15:00,33.0,33.3,1,-20.23
 16/02/2019 19:30:00,33.16,33.3,1,-19.88
 16/02/2019 19:45:00,33.34,33.3,1,-19.66
 16/02/2019 20:00:00,33.26,33.3,1,-19.09
 16/02/2019 20:15:00,33.51,33.3,1,-18.51
 16/02/2019 20:30:00,33.75,33.3,1,-17.89
 16/02/2019 20:45:00,33.78,33.3,1,-17.48
 16/02/2019 21:00:00,33.73,33.3,1,-16.98
 16/02/2019 21:15:00,33.81,33.3,1,-16.75
 16/02/2019 21:30:00,33.75,33.3,1,-16.14
 16/02/2019 21:45:00,33.37,33.3,1,-15.93
 16/02/2019 22:00:00,33.45,33.3,1,-15.53
 16/02/2019 22:15:00,33.52,33.3,1,-15.0
 16/02/2019 22:30:00,33.57,33.3,1,-14.49
 16/02/2019 22:45:00,33.59,33.3,1,-13.97
 16/02/2019 23:00:00,33.71,33.3,1,-13.71
 16/02/2019 23:15:00,33.67,33.3,1,-13.53
 16/02/2019 23:30:00,33.76,33.3,1,-13.34
 16/02/2019 23:45:00,33.77,33.3,1,-13.06
 17/02/2019 00:00:00,33.79,33.3,1,-13.14
 17/02/2019 00:15:00,33.46,33.3,1,-15.36
 17/02/2019 00:30:00,33.45,33.3,1,-15.67
 17/02/2019 00:45:00,33.39,33.3,1,-15.67
 17/02/2019 01:00:00,33.42,33.3,1,-15.66
 17/02/2019 01:15:00,33.48,33.3,1,-15.25
 17/02/2019 01:30:00,33.57,33.3,1,-15.03
 17/02/2019 01:45:00,33.61,33.3,1,-14.86
 17/02/2019 02:00:00,33.68,33.3,1,-14.6
 17/02/2019 02:15:00,33.65,33.3,1,-14.78
 17/02/2019 02:30:00,33.7,33.3,1,-14.57
 17/02/2019 02:45:00,33.75,33.3,1,-14.57
 17/02/2019 03:00:00,33.58,33.3,1,-14.03
 17/02/2019 03:15:00,33.47,33.3,1,-13.82
 17/02/2019 03:30:00,33.5,33.3,1,-13.53
 17/02/2019 03:45:00,33.53,33.3,1,-13.26
 17/02/2019 04:00:00,33.59,33.3,1,-12.94
 17/02/2019 04:15:00,33.57,33.3,1,-12.79
 17/02/2019 04:30:00,33.6,33.3,1,-12.67
 17/02/2019 04:45:00,33.61,33.3,1,-12.53
 17/02/2019 05:00:00,33.63,33.3,1,-12.45
 17/02/2019 05:15:00,33.59,33.3,1,-12.55
 17/02/2019 05:30:00,33.63,33.3,1,-12.59
 17/02/2019 05:45:00,33.61,33.3,1,-12.5
 17/02/2019 06:00:00,33.79,33.3,1,-12.68
 17/02/2019 06:15:00,33.75,33.3,1,-13.06
 17/02/2019 06:30:00,33.69,33.3,1,-13.13
 17/02/2019 06:45:00,33.7,33.3,1,-13.53
 17/02/2019 07:00:00,33.63,33.3,1,-13.66
 17/02/2019 07:15:00,33.56,33.3,1,-13.66
 17/02/2019 07:30:00,33.77,33.3,1,-13.71
 17/02/2019 07:45:00,33.74,33.3,1,-13.72
 17/02/2019 08:00:00,33.73,33.3,1,-13.55
 17/02/2019 08:15:00,33.32,33.3,1,-13.41
 17/02/2019 08:30:00,33.27,33.3,1,-13.35
 17/02/2019 08:45:00,33.33,33.3,1,-13.65
 17/02/2019 09:00:00,33.25,33.3,1,-14.74
 17/02/2019 09:15:00,33.1,33.3,1,-15.57
 17/02/2019 09:30:00,33.12,33.3,1,-15.6
 17/02/2019 09:45:00,33.65,33.3,1,-15.91
 17/02/2019 10:00:00,33.64,33.3,1,-16.17
 17/02/2019 10:15:00,33.58,33.3,1,-17.14
 17/02/2019 10:30:00,33.58,33.3,1,-17.62
 17/02/2019 10:45:00,33.59,33.3,1,-17.61
 17/02/2019 11:00:00,33.55,33.3,1,-17.42
 17/02/2019 11:15:00,33.61,33.3,1,-16.21
 17/02/2019 11:30:00,33.65,33.3,1,-13.59
 17/02/2019 11:45:00,33.59,33.3,1,-12.97
 17/02/2019 12:00:00,33.6,33.3,1,-13.34
 17/02/2019 12:15:00,33.55,33.3,1,-13.09
 17/02/2019 12:30:00,33.58,33.3,1,-12.34
 17/02/2019 12:45:00,33.63,33.3,1,-13.41
 17/02/2019 13:00:00,33.63,33.3,1,-13.99
 17/02/2019 13:15:00,33.66,33.3,1,-14.27
 17/02/2019 13:30:00,33.71,33.3,1,-13.97
 17/02/2019 13:45:00,33.73,33.3,1,-13.31
 17/02/2019 14:00:00,33.8,33.3,1,-11.38
 17/02/2019 14:15:00,33.78,33.3,1,-11.57
 17/02/2019 14:30:00,33.84,33.3,1,-12.93
 17/02/2019 14:45:00,33.81,33.3,1,-12.99
 17/02/2019 15:00:00,33.83,33.3,1,-12.13
 17/02/2019 15:15:00,33.84,33.3,1,-12.83
 17/02/2019 15:30:00,33.82,33.3,1,-14.2
 17/02/2019 15:45:00,33.82,33.3,1,-13.73
 17/02/2019 16:00:00,33.71,33.3,1,-13.55
 17/02/2019 16:15:00,33.64,33.3,1,-14.94
 17/02/2019 16:30:00,33.58,33.3,1,-15.83
 17/02/2019 16:45:00,33.4,33.3,1,-16.99
 17/02/2019 17:00:00,33.37,33.3,1,-17.87
 17/02/2019 17:15:00,33.35,33.3,1,-18.85
 17/02/2019 17:30:00,33.29,33.3,1,-19.62
 17/02/2019 17:45:00,33.21,33.3,1,-20.34
 17/02/2019 18:00:00,33.08,33.3,1,-21.01
 17/02/2019 18:15:00,33.06,33.3,1,-21.35
 17/02/2019 18:30:00,33.17,33.3,1,-21.2
 17/02/2019 18:45:00,33.29,33.3,1,-20.89
 17/02/2019 19:00:00,33.33,33.3,1,-20.56
 17/02/2019 19:15:00,33.32,33.3,1,-20.21
 17/02/2019 19:30:00,33.37,33.3,1,-19.76
 17/02/2019 19:45:00,33.46,33.3,1,-19.16
 17/02/2019 20:00:00,33.48,33.3,1,-18.75
 17/02/2019 20:15:00,33.34,33.3,1,-18.37
 17/02/2019 20:30:00,33.35,33.3,1,-18.0
 17/02/2019 20:45:00,33.41,33.3,1,-17.48
 17/02/2019 21:00:00,33.35,33.3,1,-17.01
 17/02/2019 21:15:00,33.41,33.3,1,-16.74
 17/02/2019 21:30:00,33.47,33.3,1,-16.31
 17/02/2019 21:45:00,33.51,33.3,1,-15.75
 17/02/2019 22:00:00,33.56,33.3,1,-15.23
 17/02/2019 22:15:00,33.55,33.3,1,-14.79
 17/02/2019 22:30:00,33.54,33.3,1,-14.23
 17/02/2019 22:45:00,33.56,33.3,1,-13.68
 17/02/2019 23:00:00,33.72,33.3,1,-13.21
 17/02/2019 23:15:00,33.75,33.3,1,-13.03
 17/02/2019 23:30:00,33.69,33.3,1,-12.72
 17/02/2019 23:45:00,33.68,33.3,1,-12.66
 18/02/2019 00:00:00,33.65,33.3,1,-12.73
